ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2014 00:00,2,0.000,ALERT,215.32,300.87,60.033,1407470404,"274151322000083","019011112586793",0.00,18.70,0,299.67,304.18,0.0,0.0,0.000,222346.0,222346.0,19168,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407470439,83239.00
08/08/2014 00:00,2,0.000,ALERT,215.77,301.47,60.028,1407470404,"274151322000076","019011112586793",0.00,19.00,0,299.07,303.88,0.0,0.0,0.000,231417.2,231417.2,19148,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407470441,83240.00
08/08/2014 00:00,2,0.000,ALERT,215.09,300.87,60.033,1407470404,"274151322000094","019011112586793",0.00,18.30,0,299.07,303.28,0.0,0.0,0.000,161529.9,161529.9,19545,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407470443,83241.00
08/08/2014 00:00,2,0.000,ALERT,214.87,300.57,60.033,1407470404,"274151322000052","019011112586793",0.00,19.00,0,299.37,304.18,0.0,0.0,0.000,223242.9,223242.9,19111,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407470445,83242.00
08/08/2014 00:00,2,0.000,ALERT,215.32,301.47,60.033,1407470404,"274151322000085","019011112586793",0.00,18.70,0,299.37,303.88,0.0,0.0,0.000,222293.7,222293.7,19067,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407470447,83243.00
08/08/2014 00:00,2,0.000,ALERT,215.32,299.97,60.033,1407470404,"274151322000087","019011112586793",0.00,20.70,0,299.07,303.28,0.0,0.0,0.000,211830.8,211830.8,19101,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407470449,83244.00
08/08/2014 00:00,2,0.000,ALERT,214.87,300.57,60.038,1407470404,"274151322000088","019011112586793",0.00,19.00,0,299.37,303.58,0.0,0.0,0.000,215850.6,215850.6,19085,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407470451,83245.00
08/08/2014 00:00,2,0.000,ALERT,215.32,302.07,60.049,1407470404,"274151322000095","019011112586793",0.00,18.30,0,300.27,304.48,0.0,0.0,0.000,229291.5,229291.5,19139,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407470453,83246.00
08/08/2014 00:00,2,0.000,ALERT,216.00,300.27,60.043,1407470404,"274151322000068","019011112586793",0.00,19.50,0,298.77,302.98,0.0,0.0,0.000,159653.2,159653.2,19603,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407470455,83247.00
08/08/2014 00:00,2,0.000,ALERT,215.09,300.87,60.017,1407470404,"274151322000054","019011112586793",0.00,19.30,0,299.67,304.18,0.0,0.0,0.000,220201.5,220201.5,19218,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407470457,83248.00
08/08/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1407470404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,42421.900000036,42421.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407471263,83249.00
08/08/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1407470404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,47484.5,47484.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407471263,83250.00
08/08/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1407470404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,40029.699999964,40029.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407471263,83251.00
08/08/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1407470404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,53911.5,53911.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407471263,83252.00
08/08/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1407470404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,52909.6,52909.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407471263,83253.00
08/08/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1407470404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,49339.7,49339.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407471263,83254.00
08/08/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1407470404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,46963.500000001,46963.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407471263,83255.00
08/08/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1407470404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,42337.5,42337.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407471263,83256.00
08/08/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1407470404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,46729.200000011,46729.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407471263,83257.00
08/08/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1407470404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,43040.300000012,43040.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407471263,83258.00
08/08/2014 00:15,2,0.000,ALERT,214.87,300.27,60.017,1407471304,"274151322000083","019011112586793",0.00,18.30,0,295.76,302.68,0.0,0.0,0.000,222346.0,222346.0,19170,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407471341,83259.00
08/08/2014 00:15,2,0.000,ALERT,215.32,299.67,59.996,1407471304,"274151322000076","019011112586793",0.00,18.70,0,295.46,302.68,0.0,0.0,0.000,231417.2,231417.2,19150,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407471342,83260.00
08/08/2014 00:15,2,0.000,ALERT,214.87,299.37,60.022,1407471304,"274151322000094","019011112586793",0.00,18.30,0,295.16,302.07,0.0,0.0,0.000,161529.9,161529.9,19547,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407471344,83261.00
08/08/2014 00:15,2,0.000,ALERT,214.64,300.57,60.022,1407471304,"274151322000052","019011112586793",0.00,18.70,0,295.46,302.98,0.0,0.0,0.000,223242.9,223242.9,19113,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407471346,83262.00
08/08/2014 00:15,2,0.000,ALERT,214.87,299.97,60.049,1407471304,"274151322000085","019011112586793",0.00,18.70,0,295.46,302.68,0.0,0.0,0.000,222293.7,222293.7,19069,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407471348,83263.00
08/08/2014 00:15,2,0.000,ALERT,214.87,299.37,59.996,1407471304,"274151322000087","019011112586793",0.00,20.30,0,294.86,301.77,0.0,0.0,0.000,211830.8,211830.8,19103,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407471350,83264.00
08/08/2014 00:15,2,0.000,ALERT,214.41,299.37,60.017,1407471304,"274151322000088","019011112586793",0.00,18.70,0,295.46,302.37,0.0,0.0,0.000,215850.6,215850.6,19087,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407471352,83265.00
08/08/2014 00:15,2,0.000,ALERT,214.87,300.87,60.028,1407471304,"274151322000095","019011112586793",0.00,18.00,0,296.66,303.28,0.0,0.0,0.000,229291.5,229291.5,19141,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407471354,83266.00
08/08/2014 00:15,2,0.000,ALERT,215.54,299.07,60.022,1407471304,"274151322000068","019011112586793",0.00,19.30,0,294.86,301.77,0.0,0.0,0.000,159653.2,159653.2,19605,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407471355,83267.00
08/08/2014 00:15,2,0.000,ALERT,214.64,299.97,60.006,1407471304,"274151322000054","019011112586793",0.00,19.00,0,295.46,302.98,0.0,0.0,0.000,220201.5,220201.5,19220,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407471357,83268.00
08/08/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1407471304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,40029.699999964,40029.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407472163,83269.00
08/08/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1407471304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,53911.5,53911.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407472163,83270.00
08/08/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1407471304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,52909.6,52909.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407472163,83271.00
08/08/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1407471304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,49339.7,49339.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407472163,83272.00
08/08/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1407471304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,46963.500000001,46963.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407472163,83273.00
08/08/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1407471304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,42337.5,42337.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407472163,83274.00
08/08/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1407471304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,46729.200000011,46729.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407472163,83275.00
08/08/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1407471304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,43040.300000012,43040.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407472163,83276.00
08/08/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1407471304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,42421.900000036,42421.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407472163,83277.00
08/08/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1407471304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,47484.5,47484.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407472163,83278.00
08/08/2014 00:30,2,0.000,ALERT,214.19,299.37,60.017,1407472204,"274151322000083","019011112586793",0.00,18.30,0,297.87,302.68,0.0,0.0,0.000,222346.0,222346.0,19172,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407472239,83279.00
08/08/2014 00:30,2,0.000,ALERT,214.64,298.77,60.012,1407472204,"274151322000076","019011112586793",0.00,18.30,0,297.57,302.37,0.0,0.0,0.000,231417.2,231417.2,19152,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407472241,83280.00
08/08/2014 00:30,2,0.000,ALERT,214.19,298.47,60.012,1407472204,"274151322000094","019011112586793",0.00,18.00,0,297.26,301.77,0.0,0.0,0.000,161529.9,161529.9,19549,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407472243,83281.00
08/08/2014 00:30,2,0.000,ALERT,213.74,299.37,60.038,1407472204,"274151322000052","019011112586793",0.00,18.70,0,297.26,302.68,0.0,0.0,0.000,223242.9,223242.9,19115,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407472245,83282.00
08/08/2014 00:30,2,0.000,ALERT,214.41,299.07,60.017,1407472204,"274151322000085","019011112586793",0.00,18.30,0,297.57,302.37,0.0,0.0,0.000,222293.7,222293.7,19071,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407472247,83283.00
08/08/2014 00:30,2,0.000,ALERT,214.19,298.17,60.017,1407472204,"274151322000087","019011112586793",0.00,20.00,0,296.96,301.77,0.0,0.0,0.000,211830.8,211830.8,19105,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407472249,83284.00
08/08/2014 00:30,2,0.000,ALERT,213.74,299.07,60.017,1407472204,"274151322000088","019011112586793",0.00,18.70,0,297.57,302.07,0.0,0.0,0.000,215850.6,215850.6,19089,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407472250,83285.00
08/08/2014 00:30,2,0.000,ALERT,214.19,299.67,60.017,1407472204,"274151322000095","019011112586793",0.00,18.00,0,298.77,302.98,0.0,0.0,0.000,229291.5,229291.5,19143,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407472252,83286.00
08/08/2014 00:30,2,0.000,ALERT,214.64,298.17,60.012,1407472204,"274151322000068","019011112586793",0.00,19.30,0,296.96,301.47,0.0,0.0,0.000,159653.2,159653.2,19607,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407472254,83287.00
08/08/2014 00:30,2,0.000,ALERT,213.96,299.37,60.022,1407472204,"274151322000054","019011112586793",0.00,19.00,0,297.57,302.68,0.0,0.0,0.000,220201.5,220201.5,19222,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407472256,83288.00
08/08/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1407472204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,52909.6,52909.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407473063,83289.00
08/08/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1407472204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,49339.7,49339.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407473063,83290.00
08/08/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1407472204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,46963.500000001,46963.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407473063,83291.00
08/08/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1407472204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,42337.5,42337.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407473063,83292.00
08/08/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1407472204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,46729.200000011,46729.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407473063,83293.00
08/08/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1407472204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,43040.300000012,43040.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407473063,83294.00
08/08/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1407472204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,42421.900000036,42421.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407473063,83295.00
08/08/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1407472204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,47484.5,47484.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407473063,83296.00
08/08/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1407472204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,40029.699999964,40029.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407473063,83297.00
08/08/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1407472204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,53911.5,53911.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407473063,83298.00
08/08/2014 00:45,2,0.000,ALERT,214.19,298.77,59.996,1407473104,"274151322000083","019011112586793",0.00,18.00,0,294.56,300.87,0.0,0.0,0.000,222346.0,222346.0,19174,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407473140,83299.00
08/08/2014 00:45,2,0.000,ALERT,214.87,299.07,60.028,1407473104,"274151322000076","019011112586793",0.00,18.30,0,294.26,300.87,0.0,0.0,0.000,231417.2,231417.2,19154,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407473142,83300.00
08/08/2014 00:45,2,0.000,ALERT,214.19,298.47,59.990,1407473104,"274151322000094","019011112586793",0.00,18.00,0,293.96,300.27,0.0,0.0,0.000,161529.9,161529.9,19551,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407473144,83301.00
08/08/2014 00:45,2,0.000,ALERT,213.96,298.17,60.001,1407473104,"274151322000052","019011112586793",0.00,18.70,0,293.96,301.17,0.0,0.0,0.000,223242.9,223242.9,19117,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407473145,83302.00
08/08/2014 00:45,2,0.000,ALERT,214.19,299.07,59.996,1407473104,"274151322000085","019011112586793",0.00,18.30,0,293.66,300.87,0.0,0.0,0.000,222293.7,222293.7,19073,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407473147,83303.00
08/08/2014 00:45,2,0.000,ALERT,214.19,297.87,59.975,1407473104,"274151322000087","019011112586793",0.00,19.80,0,293.36,299.97,0.0,0.0,0.000,211830.8,211830.8,19107,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407473149,83304.00
08/08/2014 00:45,2,0.000,ALERT,213.96,298.47,60.001,1407473104,"274151322000088","019011112586793",0.00,18.70,0,293.96,300.57,0.0,0.0,0.000,215850.6,215850.6,19091,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407473151,83305.00
08/08/2014 00:45,2,0.000,ALERT,214.19,299.97,60.033,1407473104,"274151322000095","019011112586793",0.00,18.00,0,294.86,301.47,0.0,0.0,0.000,229291.5,229291.5,19145,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407473153,83306.00
08/08/2014 00:45,2,0.000,ALERT,214.87,297.87,59.996,1407473104,"274151322000068","019011112586793",0.00,19.00,0,293.36,299.67,0.0,0.0,0.000,159653.2,159653.2,19609,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407473155,83307.00
08/08/2014 00:45,2,0.000,ALERT,213.96,298.77,59.996,1407473104,"274151322000054","019011112586793",0.00,18.70,0,293.66,301.17,0.0,0.0,0.000,220201.5,220201.5,19224,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407473156,83308.00
08/08/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1407473104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,46963.500000001,46963.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407473963,83309.00
08/08/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1407473104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,42337.5,42337.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407473963,83310.00
08/08/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1407473104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,46729.200000011,46729.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407473963,83311.00
08/08/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1407473104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,43040.300000012,43040.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407473963,83312.00
08/08/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1407473104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,42421.900000036,42421.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407473963,83313.00
08/08/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1407473104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,47484.5,47484.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407473963,83314.00
08/08/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1407473104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,40029.699999964,40029.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407473963,83315.00
08/08/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1407473104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,53911.5,53911.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407473963,83316.00
08/08/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1407473104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,52909.6,52909.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407473963,83317.00
08/08/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1407473104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,49339.7,49339.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407473963,83318.00
08/08/2014 01:00,2,0.000,ALERT,214.41,299.07,60.012,1407474004,"274151322000083","019011112586793",0.00,18.00,0,296.66,301.17,0.0,0.0,0.000,222346.0,222346.0,19176,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407474040,83319.00
08/08/2014 01:00,2,0.000,ALERT,214.64,298.77,60.006,1407474004,"274151322000076","019011112586793",0.00,18.30,0,296.36,300.87,0.0,0.0,0.000,231417.2,231417.2,19156,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407474042,83320.00
08/08/2014 01:00,2,0.000,ALERT,214.41,298.17,60.001,1407474004,"274151322000094","019011112586793",0.00,17.80,0,296.06,300.27,0.0,0.0,0.000,161529.9,161529.9,19553,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407474044,83321.00
08/08/2014 01:00,2,0.000,ALERT,214.19,298.47,60.006,1407474004,"274151322000052","019011112586793",0.00,18.70,0,296.36,301.17,0.0,0.0,0.000,223242.9,223242.9,19119,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407474046,83322.00
08/08/2014 01:00,2,0.000,ALERT,214.41,298.77,60.012,1407474004,"274151322000085","019011112586793",0.00,18.30,0,296.66,300.87,0.0,0.0,0.000,222293.7,222293.7,19075,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407474048,83323.00
08/08/2014 01:00,2,0.000,ALERT,214.19,297.87,59.996,1407474004,"274151322000087","019011112586793",0.00,19.50,0,295.76,300.27,0.0,0.0,0.000,211830.8,211830.8,19109,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407474049,83324.00
08/08/2014 01:00,2,0.000,ALERT,213.96,298.47,60.001,1407474004,"274151322000088","019011112586793",0.00,18.30,0,296.36,300.57,0.0,0.0,0.000,215850.6,215850.6,19093,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407474051,83325.00
08/08/2014 01:00,2,0.000,ALERT,214.41,299.97,60.001,1407474004,"274151322000095","019011112586793",0.00,17.80,0,297.57,301.47,0.0,0.0,0.000,229291.5,229291.5,19147,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407474053,83326.00
08/08/2014 01:00,2,0.000,ALERT,215.09,298.47,60.006,1407474004,"274151322000068","019011112586793",0.00,19.00,0,295.76,299.97,0.0,0.0,0.000,159653.2,159653.2,19611,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407474055,83327.00
08/08/2014 01:00,2,0.000,ALERT,214.19,298.47,60.006,1407474004,"274151322000054","019011112586793",0.00,18.70,0,296.36,301.17,0.0,0.0,0.000,220201.5,220201.5,19226,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407474057,83328.00
08/08/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1407474004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,46729.200000011,46729.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407474863,83329.00
08/08/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1407474004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,43040.300000012,43040.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407474863,83330.00
08/08/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1407474004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,42421.900000036,42421.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407474863,83331.00
08/08/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1407474004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,47484.5,47484.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407474863,83332.00
08/08/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1407474004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,40029.699999964,40029.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407474863,83333.00
08/08/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1407474004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,53911.5,53911.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407474863,83334.00
08/08/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1407474004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,52909.6,52909.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407474863,83335.00
08/08/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1407474004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,49339.7,49339.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407474863,83336.00
08/08/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1407474004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,46963.500000001,46963.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407474863,83337.00
08/08/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1407474004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,42337.5,42337.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407474863,83338.00
08/08/2014 01:15,2,0.000,ALERT,214.41,299.97,60.022,1407474904,"274151322000083","019011112586793",0.00,18.00,0,297.57,301.47,0.0,0.0,0.000,222346.0,222346.0,19178,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407474940,83339.00
08/08/2014 01:15,2,0.000,ALERT,214.87,299.07,60.038,1407474904,"274151322000076","019011112586793",0.00,18.30,0,297.57,301.47,0.0,0.0,0.000,231417.2,231417.2,19158,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407474942,83340.00
08/08/2014 01:15,2,0.000,ALERT,214.64,299.07,60.028,1407474904,"274151322000094","019011112586793",0.00,17.80,0,297.26,300.57,0.0,0.0,0.000,161529.9,161529.9,19555,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407474944,83341.00
08/08/2014 01:15,2,0.000,ALERT,214.41,299.97,60.022,1407474904,"274151322000052","019011112586793",0.00,18.30,0,297.26,301.47,0.0,0.0,0.000,223242.9,223242.9,19121,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407474946,83342.00
08/08/2014 01:15,2,0.000,ALERT,214.64,299.37,60.049,1407474904,"274151322000085","019011112586793",0.00,18.00,0,297.57,301.47,0.0,0.0,0.000,222293.7,222293.7,19077,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407474948,83343.00
08/08/2014 01:15,2,0.000,ALERT,214.64,299.07,60.028,1407474904,"274151322000087","019011112586793",0.00,19.30,0,296.66,300.57,0.0,0.0,0.000,211830.8,211830.8,19111,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407474950,83344.00
08/08/2014 01:15,2,0.000,ALERT,214.19,299.67,60.028,1407474904,"274151322000088","019011112586793",0.00,18.70,0,297.26,301.17,0.0,0.0,0.000,215850.6,215850.6,19095,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407474951,83345.00
08/08/2014 01:15,2,0.000,ALERT,214.64,300.57,60.017,1407474904,"274151322000095","019011112586793",0.00,17.80,0,298.47,302.07,0.0,0.0,0.000,229291.5,229291.5,19149,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407474953,83346.00
08/08/2014 01:15,2,0.000,ALERT,215.32,299.07,60.017,1407474904,"274151322000068","019011112586793",0.00,19.00,0,296.66,300.27,0.0,0.0,0.000,159653.2,159653.2,19613,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407474955,83347.00
08/08/2014 01:15,2,0.000,ALERT,214.41,300.27,60.017,1407474904,"274151322000054","019011112586793",0.00,18.70,0,297.57,301.77,0.0,0.0,0.000,220201.5,220201.5,19228,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407474957,83348.00
08/08/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1407474904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,42421.900000036,42421.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407475764,83349.00
08/08/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1407474904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,47484.5,47484.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407475764,83350.00
08/08/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1407474904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,40029.699999964,40029.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407475764,83351.00
08/08/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1407474904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,53911.5,53911.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407475764,83352.00
08/08/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1407474904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,52909.6,52909.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407475764,83353.00
08/08/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1407474904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,49339.7,49339.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407475764,83354.00
08/08/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1407474904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,46963.500000001,46963.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407475764,83355.00
08/08/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1407474904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,42337.5,42337.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407475764,83356.00
08/08/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1407474904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,46729.200000011,46729.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407475764,83357.00
08/08/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1407474904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,43040.300000012,43040.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407475764,83358.00
08/08/2014 01:30,2,0.000,ALERT,214.41,299.67,60.022,1407475804,"274151322000083","019011112586793",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,222346.0,222346.0,19180,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407475839,83359.00
08/08/2014 01:30,2,0.000,ALERT,214.87,299.07,59.990,1407475804,"274151322000076","019011112586793",0.00,18.30,0,296.96,301.47,0.0,0.0,0.000,231417.2,231417.2,19160,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407475841,83360.00
08/08/2014 01:30,2,0.000,ALERT,214.41,298.47,60.028,1407475804,"274151322000094","019011112586793",0.00,17.80,0,296.66,300.87,0.0,0.0,0.000,161529.9,161529.9,19557,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407475843,83361.00
08/08/2014 01:30,2,0.000,ALERT,214.19,299.67,60.028,1407475804,"274151322000052","019011112586793",0.00,18.30,0,296.66,301.47,0.0,0.0,0.000,223242.9,223242.9,19123,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407475845,83362.00
08/08/2014 01:30,2,0.000,ALERT,214.41,298.77,60.022,1407475804,"274151322000085","019011112586793",0.00,18.00,0,297.26,301.17,0.0,0.0,0.000,222293.7,222293.7,19079,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407475847,83363.00
08/08/2014 01:30,2,0.000,ALERT,214.41,298.47,60.017,1407475804,"274151322000087","019011112586793",0.00,19.30,0,296.06,300.57,0.0,0.0,0.000,211830.8,211830.8,19113,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407475848,83364.00
08/08/2014 01:30,2,0.000,ALERT,213.96,299.07,60.028,1407475804,"274151322000088","019011112586793",0.00,18.30,0,296.66,300.87,0.0,0.0,0.000,215850.6,215850.6,19097,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407475851,83365.00
08/08/2014 01:30,2,0.000,ALERT,214.19,299.97,59.996,1407475804,"274151322000095","019011112586793",0.00,17.80,0,297.87,301.77,0.0,0.0,0.000,229291.5,229291.5,19151,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407475852,83366.00
08/08/2014 01:30,2,0.000,ALERT,215.09,298.47,60.028,1407475804,"274151322000068","019011112586793",0.00,19.00,0,296.36,300.27,0.0,0.0,0.000,159653.2,159653.2,19615,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407475854,83367.00
08/08/2014 01:30,2,0.000,ALERT,214.19,299.37,60.022,1407475804,"274151322000054","019011112586793",0.00,18.70,0,296.96,301.47,0.0,0.0,0.000,220201.5,220201.5,19230,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407475856,83368.00
08/08/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1407475804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,53911.5,53911.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407476677,83369.00
08/08/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1407475804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,52909.6,52909.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407476677,83370.00
08/08/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1407475804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,49339.7,49339.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407476677,83371.00
08/08/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1407475804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,46963.500000001,46963.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407476677,83372.00
08/08/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1407475804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,42337.5,42337.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407476677,83373.00
08/08/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1407475804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,46729.200000011,46729.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407476677,83374.00
08/08/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1407475804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,43040.300000012,43040.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407476677,83375.00
08/08/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1407475804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,42421.900000036,42421.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407476677,83376.00
08/08/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1407475804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,47484.5,47484.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407476677,83377.00
08/08/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1407475804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,40029.699999964,40029.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407476677,83378.00
08/08/2014 01:45,2,0.000,ALERT,214.41,299.37,60.012,1407476705,"274151322000083","019011112586793",0.00,17.80,0,296.66,301.17,0.0,0.0,0.000,222346.0,222346.0,19182,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407476740,83379.00
08/08/2014 01:45,2,0.000,ALERT,214.87,298.77,60.017,1407476705,"274151322000076","019011112586793",0.00,18.00,0,296.36,301.17,0.0,0.0,0.000,231417.2,231417.2,19162,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407476742,83380.00
08/08/2014 01:45,2,0.000,ALERT,214.41,298.47,60.012,1407476705,"274151322000094","019011112586793",0.00,17.80,0,296.36,300.27,0.0,0.0,0.000,161529.9,161529.9,19559,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407476744,83381.00
08/08/2014 01:45,2,0.000,ALERT,213.96,299.67,60.017,1407476705,"274151322000052","019011112586793",0.00,18.30,0,296.36,301.17,0.0,0.0,0.000,223242.9,223242.9,19125,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407476746,83382.00
08/08/2014 01:45,2,0.000,ALERT,214.64,299.07,60.017,1407476705,"274151322000085","019011112586793",0.00,18.00,0,296.66,300.87,0.0,0.0,0.000,222293.7,222293.7,19081,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407476748,83383.00
08/08/2014 01:45,2,0.000,ALERT,214.19,298.47,60.012,1407476705,"274151322000087","019011112586793",0.00,19.00,0,295.76,300.27,0.0,0.0,0.000,211830.8,211830.8,19115,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407476750,83384.00
08/08/2014 01:45,2,0.000,ALERT,213.96,299.07,60.012,1407476705,"274151322000088","019011112586793",0.00,18.30,0,296.36,300.57,0.0,0.0,0.000,215850.6,215850.6,19099,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407476752,83385.00
08/08/2014 01:45,2,0.000,ALERT,214.41,299.97,60.012,1407476705,"274151322000095","019011112586793",0.00,17.50,0,297.57,301.47,0.0,0.0,0.000,229291.5,229291.5,19153,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407476754,83386.00
08/08/2014 01:45,2,0.000,ALERT,215.09,298.17,60.012,1407476705,"274151322000068","019011112586793",0.00,19.00,0,295.76,299.97,0.0,0.0,0.000,159653.2,159653.2,19617,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407476756,83387.00
08/08/2014 01:45,2,0.000,ALERT,214.19,299.37,60.012,1407476705,"274151322000054","019011112586793",0.00,18.70,0,296.36,301.17,0.0,0.0,0.000,220201.5,220201.5,19232,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407476757,83388.00
08/08/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1407476705,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,49339.7,49339.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407477565,83389.00
08/08/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1407476705,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,46963.500000001,46963.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407477565,83390.00
08/08/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1407476705,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,42337.5,42337.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407477565,83391.00
08/08/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1407476705,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,46729.200000011,46729.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407477565,83392.00
08/08/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1407476705,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,43040.300000012,43040.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407477565,83393.00
08/08/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1407476705,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,42421.900000036,42421.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407477565,83394.00
08/08/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1407476705,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,47484.5,47484.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407477565,83395.00
