ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1407476705,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,40029.699999964,40029.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407477565,83396.00
08/08/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1407476705,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,53911.5,53911.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407477565,83397.00
08/08/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1407476705,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,52909.6,52909.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407477565,83398.00
08/08/2014 02:00,2,0.000,ALERT,214.64,299.37,60.033,1407477604,"274151322000083","019011112586793",0.00,17.80,0,297.26,301.47,0.0,0.0,0.000,222346.0,222346.0,19184,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407477640,83399.00
08/08/2014 02:00,2,0.000,ALERT,215.32,299.67,60.043,1407477604,"274151322000076","019011112586793",0.00,18.00,0,296.96,301.47,0.0,0.0,0.000,231417.2,231417.2,19164,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407477642,83400.00
08/08/2014 02:00,2,0.000,ALERT,214.87,298.77,60.017,1407477604,"274151322000094","019011112586793",0.00,17.50,0,296.96,300.87,0.0,0.0,0.000,161529.9,161529.9,19561,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407477644,83401.00
08/08/2014 02:00,2,0.000,ALERT,214.41,299.07,59.990,1407477604,"274151322000052","019011112586793",0.00,18.00,0,296.96,301.77,0.0,0.0,0.000,223242.9,223242.9,19127,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407477645,83402.00
08/08/2014 02:00,2,0.000,ALERT,214.87,299.97,60.017,1407477604,"274151322000085","019011112586793",0.00,17.80,0,297.26,301.47,0.0,0.0,0.000,222293.7,222293.7,19083,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407477647,83403.00
08/08/2014 02:00,2,0.000,ALERT,214.64,298.47,59.985,1407477604,"274151322000087","019011112586793",0.00,19.00,0,296.66,300.57,0.0,0.0,0.000,211830.8,211830.8,19117,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407477649,83404.00
08/08/2014 02:00,2,0.000,ALERT,214.41,299.07,60.022,1407477604,"274151322000088","019011112586793",0.00,18.00,0,296.96,301.17,0.0,0.0,0.000,215850.6,215850.6,19101,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407477651,83405.00
08/08/2014 02:00,2,0.000,ALERT,214.41,300.57,60.012,1407477604,"274151322000095","019011112586793",0.00,17.50,0,298.17,302.07,0.0,0.0,0.000,229291.5,229291.5,19155,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407477653,83406.00
08/08/2014 02:00,2,0.000,ALERT,215.32,298.77,60.038,1407477604,"274151322000068","019011112586793",0.00,18.70,0,296.66,300.57,0.0,0.0,0.000,159653.2,159653.2,19619,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407477655,83407.00
08/08/2014 02:00,2,0.000,ALERT,214.41,299.67,60.017,1407477604,"274151322000054","019011112586793",0.00,18.30,0,297.26,301.77,0.0,0.0,0.000,220201.5,220201.5,19234,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407477656,83408.00
08/08/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1407477604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,46729.200000011,46729.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407478476,83409.00
08/08/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1407477604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,43040.300000012,43040.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407478476,83410.00
08/08/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1407477604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,42421.900000036,42421.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407478476,83411.00
08/08/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1407477604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,47484.5,47484.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407478476,83412.00
08/08/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1407477604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,40029.699999964,40029.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407478476,83413.00
08/08/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1407477604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,53911.5,53911.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407478476,83414.00
08/08/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1407477604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,52909.6,52909.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407478476,83415.00
08/08/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1407477604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,49339.7,49339.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407478476,83416.00
08/08/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1407477604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,46963.500000001,46963.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407478476,83417.00
08/08/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1407477604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,42337.5,42337.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407478476,83418.00
08/08/2014 02:15,2,0.000,ALERT,215.32,300.57,59.985,1407478504,"274151322000083","019011112586793",0.00,17.80,0,297.87,302.07,0.0,0.0,0.000,222346.0,222346.0,19186,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407478539,83419.00
08/08/2014 02:15,2,0.000,ALERT,215.77,300.57,59.975,1407478504,"274151322000076","019011112586793",0.00,17.80,0,296.96,302.07,0.0,0.0,0.000,231417.2,231417.2,19166,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407478541,83420.00
08/08/2014 02:15,2,0.000,ALERT,215.32,299.67,59.990,1407478504,"274151322000094","019011112586793",0.00,17.50,0,296.96,301.17,0.0,0.0,0.000,161529.9,161529.9,19563,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407478543,83421.00
08/08/2014 02:15,2,0.000,ALERT,215.09,299.67,59.996,1407478504,"274151322000052","019011112586793",0.00,18.00,0,297.26,302.07,0.0,0.0,0.000,223242.9,223242.9,19129,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407478545,83422.00
08/08/2014 02:15,2,0.000,ALERT,215.32,300.27,59.990,1407478504,"274151322000085","019011112586793",0.00,17.80,0,297.57,301.77,0.0,0.0,0.000,222293.7,222293.7,19085,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407478548,83423.00
08/08/2014 02:15,2,0.000,ALERT,215.32,299.07,59.996,1407478504,"274151322000087","019011112586793",0.00,18.70,0,296.96,301.17,0.0,0.0,0.000,211830.8,211830.8,19119,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407478549,83424.00
08/08/2014 02:15,2,0.000,ALERT,214.87,299.67,59.969,1407478504,"274151322000088","019011112586793",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,215850.6,215850.6,19103,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407478551,83425.00
08/08/2014 02:15,2,0.000,ALERT,215.09,300.87,59.959,1407478504,"274151322000095","019011112586793",0.00,17.50,0,298.47,302.68,0.0,0.0,0.000,229291.5,229291.5,19157,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407478553,83426.00
08/08/2014 02:15,2,0.000,ALERT,215.77,299.07,59.996,1407478504,"274151322000068","019011112586793",0.00,18.70,0,296.96,300.87,0.0,0.0,0.000,159653.2,159653.2,19621,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407478555,83427.00
08/08/2014 02:15,2,0.000,ALERT,215.09,300.57,59.996,1407478504,"274151322000054","019011112586793",0.00,18.30,0,297.57,302.37,0.0,0.0,0.000,220201.5,220201.5,19236,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407478557,83428.00
08/08/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1407478504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,47484.5,47484.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407479376,83429.00
08/08/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1407478504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,40029.699999964,40029.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407479376,83430.00
08/08/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1407478504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,53911.5,53911.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407479376,83431.00
08/08/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1407478504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,52909.6,52909.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407479376,83432.00
08/08/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1407478504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,49339.7,49339.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407479376,83433.00
08/08/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1407478504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,46963.500000001,46963.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407479376,83434.00
08/08/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1407478504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,42337.5,42337.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407479376,83435.00
08/08/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1407478504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,46729.200000011,46729.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407479376,83436.00
08/08/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1407478504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,43040.300000012,43040.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407479376,83437.00
08/08/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1407478504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,42421.900000036,42421.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407479376,83438.00
08/08/2014 02:30,2,0.000,ALERT,214.64,300.57,60.028,1407479404,"274151322000083","019011112586793",0.00,17.80,0,285.54,302.37,0.0,0.0,0.000,222346.0,222346.0,19188,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407479439,83439.00
08/08/2014 02:30,2,0.000,ALERT,215.32,299.67,60.001,1407479404,"274151322000076","019011112586793",0.00,17.80,0,285.24,302.07,0.0,0.0,0.000,231417.2,231417.2,19168,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407479441,83440.00
08/08/2014 02:30,2,0.000,ALERT,214.87,299.37,60.033,1407479404,"274151322000094","019011112586793",0.00,17.50,0,284.94,301.47,0.0,0.0,0.000,161529.9,161529.9,19565,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407479443,83441.00
08/08/2014 02:30,2,0.000,ALERT,214.64,300.57,59.996,1407479404,"274151322000052","019011112586793",0.00,18.00,0,284.94,302.37,0.0,0.0,0.000,223242.9,223242.9,19131,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407479444,83442.00
08/08/2014 02:30,2,0.000,ALERT,215.09,299.67,60.001,1407479404,"274151322000085","019011112586793",0.00,17.80,0,285.24,302.07,0.0,0.0,0.000,222293.7,222293.7,19087,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407479446,83443.00
08/08/2014 02:30,2,0.000,ALERT,215.09,299.37,59.990,1407479404,"274151322000087","019011112586793",0.00,18.30,0,284.34,301.17,0.0,0.0,0.000,211830.8,211830.8,19121,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407479448,83444.00
08/08/2014 02:30,2,0.000,ALERT,214.41,299.97,60.022,1407479404,"274151322000088","019011112586793",0.00,18.00,0,284.94,301.77,0.0,0.0,0.000,215850.6,215850.6,19105,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407479450,83445.00
08/08/2014 02:30,2,0.000,ALERT,214.87,300.87,60.001,1407479404,"274151322000095","019011112586793",0.00,17.50,0,286.44,302.68,0.0,0.0,0.000,229291.5,229291.5,19159,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407479452,83446.00
08/08/2014 02:30,2,0.000,ALERT,215.54,299.37,59.990,1407479404,"274151322000068","019011112586793",0.00,18.70,0,284.94,301.17,0.0,0.0,0.000,159653.2,159653.2,19623,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407479454,83447.00
08/08/2014 02:30,2,0.000,ALERT,214.64,300.57,59.975,1407479404,"274151322000054","019011112586793",0.00,18.00,0,285.24,302.37,0.0,0.0,0.000,220201.5,220201.5,19238,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407479456,83448.00
08/08/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1407479404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,52909.6,52909.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407480273,83449.00
08/08/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1407479404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,49339.7,49339.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407480273,83450.00
08/08/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1407479404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,46963.500000001,46963.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407480273,83451.00
08/08/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1407479404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,42337.5,42337.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407480273,83452.00
08/08/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1407479404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,46729.200000011,46729.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407480273,83453.00
08/08/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1407479404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,43040.300000012,43040.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407480273,83454.00
08/08/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1407479404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,42421.900000036,42421.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407480273,83455.00
08/08/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1407479404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,47484.5,47484.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407480273,83456.00
08/08/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1407479404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,40029.699999964,40029.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407480273,83457.00
08/08/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1407479404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,53911.5,53911.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407480273,83458.00
08/08/2014 02:45,2,0.000,ALERT,214.87,299.97,60.006,1407480304,"274151322000083","019011112586793",0.00,17.50,0,297.57,302.07,0.0,0.0,0.000,222346.0,222346.0,19190,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407480339,83459.00
08/08/2014 02:45,2,0.000,ALERT,215.32,299.97,60.006,1407480304,"274151322000076","019011112586793",0.00,17.80,0,297.57,302.07,0.0,0.0,0.000,231417.2,231417.2,19170,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407480341,83460.00
08/08/2014 02:45,2,0.000,ALERT,215.09,299.67,60.006,1407480304,"274151322000094","019011112586793",0.00,17.50,0,296.96,301.47,0.0,0.0,0.000,161529.9,161529.9,19567,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407480343,83461.00
08/08/2014 02:45,2,0.000,ALERT,214.64,299.37,60.006,1407480304,"274151322000052","019011112586793",0.00,18.00,0,297.26,302.07,0.0,0.0,0.000,223242.9,223242.9,19133,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407480345,83462.00
08/08/2014 02:45,2,0.000,ALERT,214.87,300.27,60.006,1407480304,"274151322000085","019011112586793",0.00,17.50,0,297.57,302.07,0.0,0.0,0.000,222293.7,222293.7,19089,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407480347,83463.00
08/08/2014 02:45,2,0.000,ALERT,214.64,299.07,60.012,1407480304,"274151322000087","019011112586793",0.00,18.30,0,296.66,301.17,0.0,0.0,0.000,211830.8,211830.8,19123,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407480349,83464.00
08/08/2014 02:45,2,0.000,ALERT,214.41,299.37,60.001,1407480304,"274151322000088","019011112586793",0.00,17.80,0,297.26,301.77,0.0,0.0,0.000,215850.6,215850.6,19107,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407480351,83465.00
08/08/2014 02:45,2,0.000,ALERT,214.87,300.87,60.006,1407480304,"274151322000095","019011112586793",0.00,17.30,0,298.77,302.68,0.0,0.0,0.000,229291.5,229291.5,19161,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407480353,83466.00
08/08/2014 02:45,2,0.000,ALERT,215.54,299.07,60.038,1407480304,"274151322000068","019011112586793",0.00,18.30,0,296.96,300.87,0.0,0.0,0.000,159653.2,159653.2,19625,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407480355,83467.00
08/08/2014 02:45,2,0.000,ALERT,214.64,299.67,60.001,1407480304,"274151322000054","019011112586793",0.00,18.00,0,297.57,302.37,0.0,0.0,0.000,220201.5,220201.5,19240,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407480356,83468.00
08/08/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1407480304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,42337.5,42337.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407481177,83469.00
08/08/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1407480304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,46729.200000011,46729.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407481177,83470.00
08/08/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1407480304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,43040.300000012,43040.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407481177,83471.00
08/08/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1407480304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,42421.900000036,42421.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407481177,83472.00
08/08/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1407480304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,47484.5,47484.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407481177,83473.00
08/08/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1407480304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,40029.699999964,40029.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407481177,83474.00
08/08/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1407480304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,53911.5,53911.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407481177,83475.00
08/08/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1407480304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,52909.6,52909.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407481177,83476.00
08/08/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1407480304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,49339.7,49339.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407481177,83477.00
08/08/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1407480304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,46963.500000001,46963.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407481177,83478.00
08/08/2014 03:00,2,0.000,ALERT,213.96,299.67,60.001,1407481204,"274151322000083","019011112586793",0.00,17.50,0,297.87,301.77,0.0,0.0,0.000,222346.0,222346.0,19192,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407481240,83479.00
08/08/2014 03:00,2,0.000,ALERT,214.41,298.77,60.012,1407481204,"274151322000076","019011112586793",0.00,17.80,0,297.87,301.77,0.0,0.0,0.000,231417.2,231417.2,19172,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407481241,83480.00
08/08/2014 03:00,2,0.000,ALERT,213.96,298.47,60.006,1407481204,"274151322000094","019011112586793",0.00,17.30,0,297.26,301.17,0.0,0.0,0.000,161529.9,161529.9,19569,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407481243,83481.00
08/08/2014 03:00,2,0.000,ALERT,213.96,299.37,59.996,1407481204,"274151322000052","019011112586793",0.00,17.80,0,297.57,302.07,0.0,0.0,0.000,223242.9,223242.9,19135,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407481245,83482.00
08/08/2014 03:00,2,0.000,ALERT,214.19,298.77,60.012,1407481204,"274151322000085","019011112586793",0.00,17.50,0,297.87,301.77,0.0,0.0,0.000,222293.7,222293.7,19091,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407481247,83483.00
08/08/2014 03:00,2,0.000,ALERT,213.96,298.77,60.001,1407481204,"274151322000087","019011112586793",0.00,18.00,0,296.96,300.87,0.0,0.0,0.000,211830.8,211830.8,19125,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407481249,83484.00
08/08/2014 03:00,2,0.000,ALERT,213.74,299.07,60.001,1407481204,"274151322000088","019011112586793",0.00,17.80,0,297.57,301.47,0.0,0.0,0.000,215850.6,215850.6,19109,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407481251,83485.00
08/08/2014 03:00,2,0.000,ALERT,214.19,299.97,59.996,1407481204,"274151322000095","019011112586793",0.00,17.30,0,298.77,302.37,0.0,0.0,0.000,229291.5,229291.5,19163,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407481252,83486.00
08/08/2014 03:00,2,0.000,ALERT,214.87,298.47,60.006,1407481204,"274151322000068","019011112586793",0.00,18.30,0,296.96,300.57,0.0,0.0,0.000,159653.2,159653.2,19627,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407481254,83487.00
08/08/2014 03:00,2,0.000,ALERT,213.96,299.37,60.006,1407481204,"274151322000054","019011112586793",0.00,18.00,0,297.26,302.07,0.0,0.0,0.000,220201.5,220201.5,19242,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407481256,83488.00
08/08/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1407481204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,42421.900000036,42421.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407482076,83489.00
08/08/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1407481204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,47484.5,47484.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407482076,83490.00
08/08/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1407481204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,40029.699999964,40029.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407482076,83491.00
08/08/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1407481204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,53911.5,53911.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407482076,83492.00
08/08/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1407481204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,52909.6,52909.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407482076,83493.00
08/08/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1407481204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,49339.7,49339.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407482076,83494.00
08/08/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1407481204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,46963.500000001,46963.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407482076,83495.00
08/08/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1407481204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,42337.5,42337.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407482076,83496.00
08/08/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1407481204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,46729.200000011,46729.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407482076,83497.00
08/08/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1407481204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,43040.300000012,43040.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407482076,83498.00
08/08/2014 03:15,2,0.000,ALERT,214.19,298.77,60.017,1407482103,"274151322000083","019011112586793",0.00,17.50,0,296.36,301.17,0.0,0.0,0.000,222346.0,222346.0,19194,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407482138,83499.00
08/08/2014 03:15,2,0.000,ALERT,214.64,299.07,60.017,1407482103,"274151322000076","019011112586793",0.00,17.80,0,295.76,300.57,0.0,0.0,0.000,231417.2,231417.2,19174,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407482140,83500.00
08/08/2014 03:15,2,0.000,ALERT,213.96,298.47,60.017,1407482103,"274151322000094","019011112586793",0.00,17.30,0,295.76,299.97,0.0,0.0,0.000,161529.9,161529.9,19571,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407482142,83501.00
08/08/2014 03:15,2,0.000,ALERT,213.96,298.47,60.012,1407482103,"274151322000052","019011112586793",0.00,17.80,0,295.76,300.87,0.0,0.0,0.000,223242.9,223242.9,19137,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407482144,83502.00
08/08/2014 03:15,2,0.000,ALERT,214.19,298.77,60.001,1407482103,"274151322000085","019011112586793",0.00,17.50,0,296.06,300.57,0.0,0.0,0.000,222293.7,222293.7,19093,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407482146,83503.00
08/08/2014 03:15,2,0.000,ALERT,213.96,298.17,60.012,1407482103,"274151322000087","019011112586793",0.00,18.00,0,295.46,299.67,0.0,0.0,0.000,211830.8,211830.8,19127,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407482148,83504.00
08/08/2014 03:15,2,0.000,ALERT,213.74,298.47,60.022,1407482103,"274151322000088","019011112586793",0.00,17.80,0,295.76,300.27,0.0,0.0,0.000,215850.6,215850.6,19111,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407482149,83505.00
08/08/2014 03:15,2,0.000,ALERT,214.19,299.97,60.038,1407482103,"274151322000095","019011112586793",0.00,17.00,0,296.96,301.17,0.0,0.0,0.000,229291.5,229291.5,19165,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407482151,83506.00
08/08/2014 03:15,2,0.000,ALERT,214.87,298.17,60.022,1407482103,"274151322000068","019011112586793",0.00,18.00,0,295.46,299.67,0.0,0.0,0.000,159653.2,159653.2,19629,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407482153,83507.00
08/08/2014 03:15,2,0.000,ALERT,213.96,299.07,59.996,1407482103,"274151322000054","019011112586793",0.00,18.00,0,296.06,300.87,0.0,0.0,0.000,220201.5,220201.5,19244,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407482155,83508.00
08/08/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1407482103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,53911.5,53911.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407482974,83509.00
08/08/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1407482103,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,52909.6,52909.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407482974,83510.00
08/08/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1407482103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,49339.7,49339.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407482974,83511.00
08/08/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1407482103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,46963.500000001,46963.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407482974,83512.00
08/08/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1407482103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,42337.5,42337.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407482974,83513.00
08/08/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1407482103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,46729.200000011,46729.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407482974,83514.00
08/08/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1407482103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,43040.300000012,43040.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407482974,83515.00
08/08/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1407482103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,42421.900000036,42421.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407482974,83516.00
08/08/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1407482103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,47484.5,47484.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407482974,83517.00
08/08/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1407482103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,40029.699999964,40029.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407482974,83518.00
08/08/2014 03:30,2,0.000,ALERT,214.19,299.37,60.022,1407483004,"274151322000083","019011112586793",0.00,17.30,0,297.26,301.17,0.0,0.0,0.000,222346.0,222346.0,19196,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407483040,83519.00
08/08/2014 03:30,2,0.000,ALERT,214.87,299.07,60.017,1407483004,"274151322000076","019011112586793",0.00,17.50,0,296.66,301.17,0.0,0.0,0.000,231417.2,231417.2,19176,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407483042,83520.00
08/08/2014 03:30,2,0.000,ALERT,214.19,298.77,60.022,1407483004,"274151322000094","019011112586793",0.00,17.00,0,296.66,300.57,0.0,0.0,0.000,161529.9,161529.9,19573,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407483044,83521.00
08/08/2014 03:30,2,0.000,ALERT,214.19,299.37,60.059,1407483004,"274151322000052","019011112586793",0.00,17.50,0,296.66,301.17,0.0,0.0,0.000,223242.9,223242.9,19139,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407483046,83522.00
08/08/2014 03:30,2,0.000,ALERT,214.64,298.77,60.028,1407483004,"274151322000085","019011112586793",0.00,17.30,0,296.96,301.17,0.0,0.0,0.000,222293.7,222293.7,19095,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407483048,83523.00
08/08/2014 03:30,2,0.000,ALERT,214.41,298.47,60.054,1407483004,"274151322000087","019011112586793",0.00,17.80,0,296.36,300.27,0.0,0.0,0.000,211830.8,211830.8,19129,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407483050,83524.00
08/08/2014 03:30,2,0.000,ALERT,213.96,299.07,60.022,1407483004,"274151322000088","019011112586793",0.00,17.80,0,296.96,300.87,0.0,0.0,0.000,215850.6,215850.6,19113,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407483052,83525.00
08/08/2014 03:30,2,0.000,ALERT,214.41,300.27,60.028,1407483004,"274151322000095","019011112586793",0.00,17.00,0,298.17,302.07,0.0,0.0,0.000,229291.5,229291.5,19167,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407483053,83526.00
08/08/2014 03:30,2,0.000,ALERT,214.87,298.47,60.012,1407483004,"274151322000068","019011112586793",0.00,18.00,0,296.36,299.97,0.0,0.0,0.000,159653.2,159653.2,19631,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407483055,83527.00
08/08/2014 03:30,2,0.000,ALERT,214.19,299.37,60.012,1407483004,"274151322000054","019011112586793",0.00,17.80,0,297.26,301.47,0.0,0.0,0.000,220201.5,220201.5,19246,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407483057,83528.00
08/08/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1407483004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,46963.500000001,46963.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407483875,83529.00
08/08/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1407483004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,42337.5,42337.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407483875,83530.00
08/08/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1407483004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,46729.200000011,46729.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407483875,83531.00
08/08/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1407483004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,43040.300000012,43040.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407483875,83532.00
08/08/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1407483004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,42421.900000036,42421.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407483875,83533.00
08/08/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1407483004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,47484.5,47484.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407483875,83534.00
08/08/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1407483004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,40029.699999964,40029.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407483875,83535.00
08/08/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1407483004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,53911.5,53911.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407483875,83536.00
08/08/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1407483004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,52909.6,52909.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407483875,83537.00
08/08/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1407483004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,49339.7,49339.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407483875,83538.00
08/08/2014 03:45,2,0.000,ALERT,213.96,299.07,60.001,1407483903,"274151322000083","019011112586793",0.00,17.00,0,297.26,301.77,0.0,0.0,0.000,222346.0,222346.0,19198,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407483938,83539.00
08/08/2014 03:45,2,0.000,ALERT,214.41,299.67,60.038,1407483903,"274151322000076","019011112586793",0.00,17.30,0,296.96,301.47,0.0,0.0,0.000,231417.2,231417.2,19178,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407483940,83540.00
08/08/2014 03:45,2,0.000,ALERT,214.19,298.77,60.022,1407483903,"274151322000094","019011112586793",0.00,17.00,0,296.66,300.87,0.0,0.0,0.000,161529.9,161529.9,19575,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407483942,83541.00
08/08/2014 03:45,2,0.000,ALERT,213.74,298.77,60.033,1407483903,"274151322000052","019011112586793",0.00,17.50,0,296.66,301.77,0.0,0.0,0.000,223242.9,223242.9,19141,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407483943,83542.00
08/08/2014 03:45,2,0.000,ALERT,214.19,299.07,60.033,1407483903,"274151322000085","019011112586793",0.00,17.00,0,297.26,301.47,0.0,0.0,0.000,222293.7,222293.7,19097,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407483945,83543.00
08/08/2014 03:45,2,0.000,ALERT,214.19,297.87,60.033,1407483903,"274151322000087","019011112586793",0.00,17.80,0,296.36,300.57,0.0,0.0,0.000,211830.8,211830.8,19131,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407483947,83544.00
08/08/2014 03:45,2,0.000,ALERT,213.74,298.77,60.033,1407483903,"274151322000088","019011112586793",0.00,17.50,0,296.66,301.17,0.0,0.0,0.000,215850.6,215850.6,19115,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407483949,83545.00
08/08/2014 03:45,2,0.000,ALERT,214.19,299.97,60.033,1407483903,"274151322000095","019011112586793",0.00,16.70,0,298.17,302.37,0.0,0.0,0.000,229291.5,229291.5,19169,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407483951,83546.00
08/08/2014 03:45,2,0.000,ALERT,214.64,298.47,60.033,1407483903,"274151322000068","019011112586793",0.00,18.00,0,296.36,300.57,0.0,0.0,0.000,159653.2,159653.2,19633,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407483953,83547.00
08/08/2014 03:45,2,0.000,ALERT,213.74,299.07,60.001,1407483903,"274151322000054","019011112586793",0.00,17.80,0,296.96,301.77,0.0,0.0,0.000,220201.5,220201.5,19248,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407483955,83548.00
08/08/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1407483903,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,43040.300000012,43040.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407484773,83549.00
08/08/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1407483903,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,42421.900000036,42421.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407484773,83550.00
08/08/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1407483903,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,47484.5,47484.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407484773,83551.00
08/08/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1407483903,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,40029.699999964,40029.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407484773,83552.00
