ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1407483903,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,53911.5,53911.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407484773,83553.00
08/08/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1407483903,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,52909.6,52909.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407484773,83554.00
08/08/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1407483903,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,49339.7,49339.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407484773,83555.00
08/08/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1407483903,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,46963.500000001,46963.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407484773,83556.00
08/08/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1407483903,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,42337.5,42337.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407484773,83557.00
08/08/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1407483903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,46729.200000011,46729.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407484773,83558.00
08/08/2014 04:00,2,0.000,ALERT,214.41,299.37,60.006,1407484804,"274151322000083","019011112586793",0.00,17.00,0,297.26,302.07,0.0,0.0,0.000,222346.0,222346.0,19200,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407484838,83559.00
08/08/2014 04:00,2,0.000,ALERT,215.09,298.77,60.012,1407484804,"274151322000076","019011112586793",0.00,17.30,0,297.26,302.07,0.0,0.0,0.000,231417.2,231417.2,19180,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407484840,83560.00
08/08/2014 04:00,2,0.000,ALERT,214.41,298.47,60.012,1407484804,"274151322000094","019011112586793",0.00,16.70,0,296.96,301.17,0.0,0.0,0.000,161529.9,161529.9,19577,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407484842,83561.00
08/08/2014 04:00,2,0.000,ALERT,214.19,299.67,60.006,1407484804,"274151322000052","019011112586793",0.00,17.50,0,296.96,302.07,0.0,0.0,0.000,223242.9,223242.9,19143,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407484844,83562.00
08/08/2014 04:00,2,0.000,ALERT,214.41,298.77,60.006,1407484804,"274151322000085","019011112586793",0.00,17.00,0,297.57,301.77,0.0,0.0,0.000,222293.7,222293.7,19099,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407484846,83563.00
08/08/2014 04:00,2,0.000,ALERT,214.41,298.17,59.990,1407484804,"274151322000087","019011112586793",0.00,17.50,0,296.36,300.87,0.0,0.0,0.000,211830.8,211830.8,19133,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407484848,83564.00
08/08/2014 04:00,2,0.000,ALERT,214.19,299.07,60.012,1407484804,"274151322000088","019011112586793",0.00,17.50,0,296.96,301.47,0.0,0.0,0.000,215850.6,215850.6,19117,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407484850,83565.00
08/08/2014 04:00,2,0.000,ALERT,214.64,299.97,60.012,1407484804,"274151322000095","019011112586793",0.00,16.70,0,298.47,302.68,0.0,0.0,0.000,229291.5,229291.5,19171,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407484851,83566.00
08/08/2014 04:00,2,0.000,ALERT,215.09,298.47,60.001,1407484804,"274151322000068","019011112586793",0.00,17.80,0,296.36,300.87,0.0,0.0,0.000,159653.2,159653.2,19635,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407484853,83567.00
08/08/2014 04:00,2,0.000,ALERT,214.41,299.07,60.006,1407484804,"274151322000054","019011112586793",0.00,17.50,0,296.96,302.07,0.0,0.0,0.000,220201.5,220201.5,19250,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407484855,83568.00
08/08/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1407484804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,40029.699999964,40029.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407485674,83569.00
08/08/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1407484804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,53911.5,53911.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407485674,83570.00
08/08/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1407484804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,52909.6,52909.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407485674,83571.00
08/08/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1407484804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,49339.7,49339.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407485674,83572.00
08/08/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1407484804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,46963.500000001,46963.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407485674,83573.00
08/08/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1407484804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,42337.5,42337.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407485674,83574.00
08/08/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1407484804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,46729.200000011,46729.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407485674,83575.00
08/08/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1407484804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,43040.300000012,43040.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407485674,83576.00
08/08/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1407484804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,42421.900000036,42421.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407485674,83577.00
08/08/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1407484804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,47484.5,47484.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407485674,83578.00
08/08/2014 04:15,2,0.000,ALERT,214.64,299.97,59.990,1407485704,"274151322000083","019011112586793",0.00,17.00,0,297.57,302.07,0.0,0.0,0.000,222346.0,222346.0,19202,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407485740,83579.00
08/08/2014 04:15,2,0.000,ALERT,214.87,298.77,59.996,1407485704,"274151322000076","019011112586793",0.00,17.30,0,297.26,301.77,0.0,0.0,0.000,231417.2,231417.2,19182,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407485742,83580.00
08/08/2014 04:15,2,0.000,ALERT,214.64,298.77,59.996,1407485704,"274151322000094","019011112586793",0.00,16.70,0,297.26,300.87,0.0,0.0,0.000,161529.9,161529.9,19579,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407485743,83581.00
08/08/2014 04:15,2,0.000,ALERT,214.41,299.97,59.996,1407485704,"274151322000052","019011112586793",0.00,17.30,0,297.26,302.07,0.0,0.0,0.000,223242.9,223242.9,19145,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407485745,83582.00
08/08/2014 04:15,2,0.000,ALERT,214.64,299.07,60.017,1407485704,"274151322000085","019011112586793",0.00,17.00,0,297.57,301.77,0.0,0.0,0.000,222293.7,222293.7,19101,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407485747,83583.00
08/08/2014 04:15,2,0.000,ALERT,214.64,298.77,59.996,1407485704,"274151322000087","019011112586793",0.00,17.50,0,296.66,300.87,0.0,0.0,0.000,211830.8,211830.8,19135,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407485749,83584.00
08/08/2014 04:15,2,0.000,ALERT,214.19,299.37,59.996,1407485704,"274151322000088","019011112586793",0.00,17.30,0,297.26,301.47,0.0,0.0,0.000,215850.6,215850.6,19119,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407485751,83585.00
08/08/2014 04:15,2,0.000,ALERT,214.41,300.27,59.990,1407485704,"274151322000095","019011112586793",0.00,16.70,0,298.47,302.37,0.0,0.0,0.000,229291.5,229291.5,19173,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407485753,83586.00
08/08/2014 04:15,2,0.000,ALERT,215.09,298.47,59.996,1407485704,"274151322000068","019011112586793",0.00,17.80,0,296.96,300.57,0.0,0.0,0.000,159653.2,159653.2,19637,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407485755,83587.00
08/08/2014 04:15,2,0.000,ALERT,214.41,299.67,60.001,1407485704,"274151322000054","019011112586793",0.00,17.50,0,297.57,302.07,0.0,0.0,0.000,220201.5,220201.5,19252,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407485757,83588.00
08/08/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1407485704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,52909.6,52909.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407486563,83589.00
08/08/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1407485704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,49339.7,49339.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407486563,83590.00
08/08/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1407485704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,46963.500000001,46963.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407486563,83591.00
08/08/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1407485704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,42337.5,42337.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407486563,83592.00
08/08/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1407485704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,46729.200000011,46729.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407486563,83593.00
08/08/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1407485704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,43040.300000012,43040.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407486563,83594.00
08/08/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1407485704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,42421.900000036,42421.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407486563,83595.00
08/08/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1407485704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,47484.5,47484.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407486563,83596.00
08/08/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1407485704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,40029.699999964,40029.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407486563,83597.00
08/08/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1407485704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,53911.5,53911.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407486563,83598.00
08/08/2014 04:30,2,0.000,ALERT,214.41,299.37,60.012,1407486604,"274151322000083","019011112586793",0.00,16.70,0,297.26,301.47,0.0,0.0,0.000,222346.0,222346.0,19204,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407486639,83599.00
08/08/2014 04:30,2,0.000,ALERT,214.87,299.37,60.006,1407486604,"274151322000076","019011112586793",0.00,17.30,0,296.96,301.47,0.0,0.0,0.000,231417.2,231417.2,19184,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407486641,83600.00
08/08/2014 04:30,2,0.000,ALERT,214.41,299.07,59.980,1407486604,"274151322000094","019011112586793",0.00,16.70,0,296.96,300.57,0.0,0.0,0.000,161529.9,161529.9,19581,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407486643,83601.00
08/08/2014 04:30,2,0.000,ALERT,213.96,299.07,60.006,1407486604,"274151322000052","019011112586793",0.00,17.30,0,296.96,301.47,0.0,0.0,0.000,223242.9,223242.9,19147,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407486645,83602.00
08/08/2014 04:30,2,0.000,ALERT,214.64,299.67,60.012,1407486604,"274151322000085","019011112586793",0.00,17.00,0,296.96,301.17,0.0,0.0,0.000,222293.7,222293.7,19103,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407486647,83603.00
08/08/2014 04:30,2,0.000,ALERT,214.41,298.47,60.012,1407486604,"274151322000087","019011112586793",0.00,17.30,0,296.36,300.57,0.0,0.0,0.000,211830.8,211830.8,19137,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407486649,83604.00
08/08/2014 04:30,2,0.000,ALERT,214.19,299.07,60.012,1407486604,"274151322000088","019011112586793",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,215850.6,215850.6,19121,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407486650,83605.00
08/08/2014 04:30,2,0.000,ALERT,214.64,300.27,60.012,1407486604,"274151322000095","019011112586793",0.00,16.70,0,298.17,302.07,0.0,0.0,0.000,229291.5,229291.5,19175,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407486652,83606.00
08/08/2014 04:30,2,0.000,ALERT,215.09,298.47,60.006,1407486604,"274151322000068","019011112586793",0.00,17.80,0,296.66,300.27,0.0,0.0,0.000,159653.2,159653.2,19639,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407486654,83607.00
08/08/2014 04:30,2,0.000,ALERT,214.41,299.07,60.012,1407486604,"274151322000054","019011112586793",0.00,17.50,0,296.96,301.47,0.0,0.0,0.000,220201.5,220201.5,19254,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407486656,83608.00
08/08/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1407486604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,42337.5,42337.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407487476,83609.00
08/08/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1407486604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,46729.200000011,46729.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407487476,83610.00
08/08/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1407486604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,43040.300000012,43040.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407487476,83611.00
08/08/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1407486604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,42421.900000036,42421.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407487476,83612.00
08/08/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1407486604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,47484.5,47484.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407487476,83613.00
08/08/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1407486604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,40029.699999964,40029.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407487476,83614.00
08/08/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1407486604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,53911.5,53911.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407487476,83615.00
08/08/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1407486604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,52909.6,52909.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407487476,83616.00
08/08/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1407486604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,49339.7,49339.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407487476,83617.00
08/08/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1407486604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,46963.500000001,46963.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407487476,83618.00
08/08/2014 04:45,2,0.000,ALERT,213.96,299.67,60.038,1407487504,"274151322000083","019011112586793",0.00,16.70,0,296.96,301.17,0.0,0.0,0.000,222346.0,222346.0,19206,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407487540,83619.00
08/08/2014 04:45,2,0.000,ALERT,214.41,298.77,60.038,1407487504,"274151322000076","019011112586793",0.00,17.30,0,296.96,301.17,0.0,0.0,0.000,231417.2,231417.2,19186,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407487542,83620.00
08/08/2014 04:45,2,0.000,ALERT,213.96,298.77,60.028,1407487504,"274151322000094","019011112586793",0.00,16.70,0,296.36,300.27,0.0,0.0,0.000,161529.9,161529.9,19583,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407487544,83621.00
08/08/2014 04:45,2,0.000,ALERT,213.74,299.67,60.038,1407487504,"274151322000052","019011112586793",0.00,17.30,0,296.66,301.17,0.0,0.0,0.000,223242.9,223242.9,19149,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407487545,83622.00
08/08/2014 04:45,2,0.000,ALERT,213.96,299.07,60.038,1407487504,"274151322000085","019011112586793",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,222293.7,222293.7,19105,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407487547,83623.00
08/08/2014 04:45,2,0.000,ALERT,214.19,298.47,60.038,1407487504,"274151322000087","019011112586793",0.00,17.30,0,296.06,300.27,0.0,0.0,0.000,211830.8,211830.8,19139,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407487549,83624.00
08/08/2014 04:45,2,0.000,ALERT,213.51,299.07,60.054,1407487504,"274151322000088","019011112586793",0.00,17.30,0,296.66,300.57,0.0,0.0,0.000,215850.6,215850.6,19123,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407487551,83625.00
08/08/2014 04:45,2,0.000,ALERT,213.96,299.97,60.033,1407487504,"274151322000095","019011112586793",0.00,16.30,0,297.57,301.77,0.0,0.0,0.000,229291.5,229291.5,19177,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407487553,83626.00
08/08/2014 04:45,2,0.000,ALERT,214.87,298.47,60.038,1407487504,"274151322000068","019011112586793",0.00,17.80,0,296.36,300.27,0.0,0.0,0.000,159653.2,159653.2,19641,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407487555,83627.00
08/08/2014 04:45,2,0.000,ALERT,213.74,299.37,60.038,1407487504,"274151322000054","019011112586793",0.00,17.50,0,296.66,301.17,0.0,0.0,0.000,220201.5,220201.5,19256,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407487557,83628.00
08/08/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1407487504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,42421.900000036,42421.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407488375,83629.00
08/08/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1407487504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,47484.5,47484.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407488375,83630.00
08/08/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1407487504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,40029.699999964,40029.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407488375,83631.00
08/08/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1407487504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,53911.5,53911.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407488375,83632.00
08/08/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1407487504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,52909.6,52909.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407488375,83633.00
08/08/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1407487504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,49339.7,49339.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407488375,83634.00
08/08/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1407487504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,46963.500000001,46963.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407488375,83635.00
08/08/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1407487504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,42337.5,42337.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407488375,83636.00
08/08/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1407487504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,46729.200000011,46729.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407488375,83637.00
08/08/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1407487504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,43040.300000012,43040.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407488375,83638.00
08/08/2014 05:00,2,0.000,ALERT,213.96,298.47,60.017,1407488404,"274151322000083","019011112586793",0.00,16.70,0,296.96,301.47,0.0,0.0,0.000,222346.0,222346.0,19208,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407488439,83639.00
08/08/2014 05:00,2,0.000,ALERT,214.41,297.87,60.022,1407488404,"274151322000076","019011112586793",0.00,17.30,0,296.36,301.47,0.0,0.0,0.000,231417.2,231417.2,19188,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407488441,83640.00
08/08/2014 05:00,2,0.000,ALERT,213.96,297.57,60.043,1407488404,"274151322000094","019011112586793",0.00,16.70,0,296.36,300.57,0.0,0.0,0.000,161529.9,161529.9,19585,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407488443,83641.00
08/08/2014 05:00,2,0.000,ALERT,213.74,298.77,59.996,1407488404,"274151322000052","019011112586793",0.00,17.30,0,296.36,301.47,0.0,0.0,0.000,223242.9,223242.9,19151,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407488445,83642.00
08/08/2014 05:00,2,0.000,ALERT,214.19,298.17,60.022,1407488404,"274151322000085","019011112586793",0.00,17.00,0,296.66,301.17,0.0,0.0,0.000,222293.7,222293.7,19107,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407488447,83643.00
08/08/2014 05:00,2,0.000,ALERT,214.19,297.26,60.017,1407488404,"274151322000087","019011112586793",0.00,17.30,0,296.06,300.57,0.0,0.0,0.000,211830.8,211830.8,19141,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407488449,83644.00
08/08/2014 05:00,2,0.000,ALERT,213.51,297.87,60.017,1407488404,"274151322000088","019011112586793",0.00,17.30,0,296.36,300.87,0.0,0.0,0.000,215850.6,215850.6,19125,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407488451,83645.00
08/08/2014 05:00,2,0.000,ALERT,213.96,299.07,60.022,1407488404,"274151322000095","019011112586793",0.00,16.30,0,297.57,302.07,0.0,0.0,0.000,229291.5,229291.5,19179,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407488453,83646.00
08/08/2014 05:00,2,0.000,ALERT,214.64,297.57,60.022,1407488404,"274151322000068","019011112586793",0.00,17.80,0,296.06,300.27,0.0,0.0,0.000,159653.2,159653.2,19643,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407488455,83647.00
08/08/2014 05:00,2,0.000,ALERT,213.74,298.17,60.022,1407488404,"274151322000054","019011112586793",0.00,17.50,0,296.36,301.47,0.0,0.0,0.000,220201.5,220201.5,19258,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407488456,83648.00
08/08/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1407488404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,53911.5,53911.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407489276,83649.00
08/08/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1407488404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,52909.6,52909.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407489276,83650.00
08/08/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1407488404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,49339.7,49339.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407489276,83651.00
08/08/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1407488404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,46963.500000001,46963.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407489276,83652.00
08/08/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1407488404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,42337.5,42337.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407489276,83653.00
08/08/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1407488404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,46729.200000011,46729.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407489276,83654.00
08/08/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1407488404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,43040.300000012,43040.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407489276,83655.00
08/08/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1407488404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,42421.900000036,42421.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407489276,83656.00
08/08/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1407488404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,47484.5,47484.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407489276,83657.00
08/08/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1407488404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,40029.699999964,40029.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407489276,83658.00
08/08/2014 05:15,2,0.000,ALERT,213.74,297.87,60.022,1407489305,"274151322000083","019011112586793",0.00,16.70,0,296.06,300.87,0.0,0.0,0.000,222346.0,222346.0,19210,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407489340,83659.00
08/08/2014 05:15,2,0.000,ALERT,214.19,297.26,60.022,1407489305,"274151322000076","019011112586793",0.00,17.30,0,295.76,300.57,0.0,0.0,0.000,231417.2,231417.2,19190,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407489342,83660.00
08/08/2014 05:15,2,0.000,ALERT,213.51,296.96,60.022,1407489305,"274151322000094","019011112586793",0.00,16.70,0,295.46,299.37,0.0,0.0,0.000,161529.9,161529.9,19587,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407489344,83661.00
08/08/2014 05:15,2,0.000,ALERT,213.51,297.87,60.017,1407489305,"274151322000052","019011112586793",0.00,17.30,0,295.76,300.57,0.0,0.0,0.000,223242.9,223242.9,19153,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407489346,83662.00
08/08/2014 05:15,2,0.000,ALERT,213.74,297.57,60.017,1407489305,"274151322000085","019011112586793",0.00,17.00,0,296.06,300.27,0.0,0.0,0.000,222293.7,222293.7,19109,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407489347,83663.00
08/08/2014 05:15,2,0.000,ALERT,213.74,296.96,60.022,1407489305,"274151322000087","019011112586793",0.00,17.30,0,295.16,299.67,0.0,0.0,0.000,211830.8,211830.8,19143,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407489349,83664.00
08/08/2014 05:15,2,0.000,ALERT,213.29,297.57,60.017,1407489305,"274151322000088","019011112586793",0.00,17.30,0,295.76,299.97,0.0,0.0,0.000,215850.6,215850.6,19127,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407489351,83665.00
08/08/2014 05:15,2,0.000,ALERT,213.74,298.47,60.033,1407489305,"274151322000095","019011112586793",0.00,16.70,0,296.96,301.17,0.0,0.0,0.000,229291.5,229291.5,19181,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407489353,83666.00
08/08/2014 05:15,2,0.000,ALERT,214.41,296.96,60.043,1407489305,"274151322000068","019011112586793",0.00,17.80,0,295.16,299.07,0.0,0.0,0.000,159653.2,159653.2,19645,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407489355,83667.00
08/08/2014 05:15,2,0.000,ALERT,213.51,297.87,60.022,1407489305,"274151322000054","019011112586793",0.00,17.50,0,295.76,300.57,0.0,0.0,0.000,220201.5,220201.5,19260,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407489357,83668.00
08/08/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1407489305,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,49339.7,49339.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407490164,83669.00
08/08/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1407489305,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,46963.500000001,46963.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407490164,83670.00
08/08/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1407489305,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,42337.5,42337.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407490164,83671.00
08/08/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1407489305,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,46729.200000011,46729.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407490164,83672.00
08/08/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1407489305,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,43040.300000012,43040.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407490164,83673.00
08/08/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1407489305,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,42421.900000036,42421.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407490164,83674.00
08/08/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1407489305,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,47484.5,47484.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407490164,83675.00
08/08/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1407489305,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,40029.699999964,40029.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407490164,83676.00
08/08/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1407489305,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,53911.5,53911.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407490164,83677.00
08/08/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1407489305,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,52909.6,52909.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407490164,83678.00
08/08/2014 05:30,2,0.000,ALERT,213.51,297.26,60.017,1407490205,"274151322000083","019011112586793",0.00,16.70,0,295.16,299.67,0.0,0.0,0.000,222346.0,222346.0,19212,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407490240,83679.00
08/08/2014 05:30,2,0.000,ALERT,213.74,297.57,60.012,1407490205,"274151322000076","019011112586793",0.00,17.30,0,294.86,299.37,0.0,0.0,0.000,231417.2,231417.2,19192,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407490242,83680.00
08/08/2014 05:30,2,0.000,ALERT,213.29,296.66,60.012,1407490205,"274151322000094","019011112586793",0.00,16.70,0,294.56,298.47,0.0,0.0,0.000,161529.9,161529.9,19589,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407490244,83681.00
08/08/2014 05:30,2,0.000,ALERT,213.06,296.66,60.017,1407490205,"274151322000052","019011112586793",0.00,17.30,0,294.86,299.67,0.0,0.0,0.000,223242.9,223242.9,19155,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407490246,83682.00
08/08/2014 05:30,2,0.000,ALERT,213.51,297.57,60.006,1407490205,"274151322000085","019011112586793",0.00,17.00,0,295.16,299.37,0.0,0.0,0.000,222293.7,222293.7,19111,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407490247,83683.00
08/08/2014 05:30,2,0.000,ALERT,213.29,296.96,60.033,1407490205,"274151322000087","019011112586793",0.00,17.30,0,294.26,298.47,0.0,0.0,0.000,211830.8,211830.8,19145,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407490249,83684.00
08/08/2014 05:30,2,0.000,ALERT,213.06,296.66,60.017,1407490205,"274151322000088","019011112586793",0.00,17.30,0,294.86,299.07,0.0,0.0,0.000,215850.6,215850.6,19129,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407490251,83685.00
08/08/2014 05:30,2,0.000,ALERT,213.51,298.17,60.043,1407490205,"274151322000095","019011112586793",0.00,16.30,0,295.76,299.97,0.0,0.0,0.000,229291.5,229291.5,19183,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407490253,83686.00
08/08/2014 05:30,2,0.000,ALERT,213.96,296.66,60.012,1407490205,"274151322000068","019011112586793",0.00,17.80,0,294.26,298.17,0.0,0.0,0.000,159653.2,159653.2,19647,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407490255,83687.00
08/08/2014 05:30,2,0.000,ALERT,213.06,297.87,60.017,1407490205,"274151322000054","019011112586793",0.00,17.50,0,294.86,299.67,0.0,0.0,0.000,220201.5,220201.5,19262,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407490257,83688.00
08/08/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1407490205,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,42337.5,42337.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407491064,83689.00
08/08/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1407490205,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,46729.200000011,46729.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407491064,83690.00
08/08/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1407490205,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,43040.300000012,43040.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407491064,83691.00
08/08/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1407490205,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,42421.900000036,42421.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407491064,83692.00
08/08/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1407490205,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,47484.5,47484.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407491064,83693.00
08/08/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1407490205,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,40029.699999964,40029.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407491064,83694.00
08/08/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1407490205,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,53911.5,53911.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407491064,83695.00
08/08/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1407490205,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,52909.6,52909.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407491064,83696.00
08/08/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1407490205,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,49339.7,49339.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407491064,83697.00
08/08/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1407490205,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,46963.500000001,46963.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407491064,83698.00
08/08/2014 05:45,2,0.000,ALERT,213.51,297.57,60.012,1407491105,"274151322000083","019011112586793",0.00,16.70,0,296.06,299.97,0.0,0.0,0.000,222346.0,222346.0,19214,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407491140,83699.00
08/08/2014 05:45,2,0.000,ALERT,214.19,297.87,60.012,1407491105,"274151322000076","019011112586793",0.00,17.30,0,295.46,299.97,0.0,0.0,0.000,231417.2,231417.2,19194,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407491142,83700.00
08/08/2014 05:45,2,0.000,ALERT,213.51,296.96,60.012,1407491105,"274151322000094","019011112586793",0.00,16.70,0,295.16,299.07,0.0,0.0,0.000,161529.9,161529.9,19591,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407491144,83701.00
08/08/2014 05:45,2,0.000,ALERT,213.29,296.96,60.017,1407491105,"274151322000052","019011112586793",0.00,17.30,0,295.16,299.97,0.0,0.0,0.000,223242.9,223242.9,19157,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407491145,83702.00
08/08/2014 05:45,2,0.000,ALERT,213.74,297.57,60.017,1407491105,"274151322000085","019011112586793",0.00,16.70,0,295.76,299.67,0.0,0.0,0.000,222293.7,222293.7,19113,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407491147,83703.00
08/08/2014 05:45,2,0.000,ALERT,213.74,296.66,60.038,1407491105,"274151322000087","019011112586793",0.00,17.30,0,294.86,298.77,0.0,0.0,0.000,211830.8,211830.8,19147,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407491149,83704.00
08/08/2014 05:45,2,0.000,ALERT,213.06,296.96,59.990,1407491105,"274151322000088","019011112586793",0.00,17.30,0,295.76,299.37,0.0,0.0,0.000,215850.6,215850.6,19131,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407491151,83705.00
08/08/2014 05:45,2,0.000,ALERT,213.74,298.47,60.012,1407491105,"274151322000095","019011112586793",0.00,16.30,0,296.66,300.57,0.0,0.0,0.000,229291.5,229291.5,19185,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407491153,83706.00
08/08/2014 05:45,2,0.000,ALERT,214.41,296.66,60.012,1407491105,"274151322000068","019011112586793",0.00,17.80,0,295.16,298.77,0.0,0.0,0.000,159653.2,159653.2,19649,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407491155,83707.00
08/08/2014 05:45,2,0.000,ALERT,213.29,297.26,60.012,1407491105,"274151322000054","019011112586793",0.00,17.50,0,295.76,299.97,0.0,0.0,0.000,220201.5,220201.5,19264,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407491157,83708.00
08/08/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1407491105,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,42421.900000036,42421.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407491977,83709.00
