ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1407491105,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,47484.5,47484.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407491977,83710.00
08/08/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1407491105,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,40029.699999964,40029.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407491977,83711.00
08/08/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1407491105,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,53911.5,53911.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407491977,83712.00
08/08/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1407491105,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,52909.6,52909.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407491977,83713.00
08/08/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1407491105,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,49339.7,49339.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407491977,83714.00
08/08/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1407491105,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,46963.500000001,46963.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407491977,83715.00
08/08/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1407491105,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,42337.5,42337.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407491977,83716.00
08/08/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1407491105,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,46729.200000011,46729.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407491977,83717.00
08/08/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1407491105,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,43040.300000012,43040.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407491977,83718.00
08/08/2014 06:00,2,0.000,ALERT,212.83,296.96,60.017,1407492005,"274151322000083","019011112586793",0.00,16.70,0,294.86,299.97,0.0,0.0,0.000,222346.0,222346.0,19216,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407492041,83719.00
08/08/2014 06:00,2,0.000,ALERT,213.29,296.06,60.006,1407492005,"274151322000076","019011112586793",0.00,17.30,0,294.56,299.37,0.0,0.0,0.000,231417.2,231417.2,19196,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407492042,83720.00
08/08/2014 06:00,2,0.000,ALERT,212.61,295.76,60.049,1407492005,"274151322000094","019011112586793",0.00,16.30,0,294.26,298.77,0.0,0.0,0.000,161529.9,161529.9,19593,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407492044,83721.00
08/08/2014 06:00,2,0.000,ALERT,212.61,296.66,60.017,1407492005,"274151322000052","019011112586793",0.00,17.30,0,294.26,299.67,0.0,0.0,0.000,223242.9,223242.9,19159,0,0,0,L,1151911521,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407492046,83722.00
08/08/2014 06:00,2,0.000,ALERT,212.83,296.06,60.012,1407492005,"274151322000085","019011112586793",0.00,16.70,0,294.86,299.37,0.0,0.0,0.000,222293.7,222293.7,19115,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407492048,83723.00
08/08/2014 06:00,2,0.000,ALERT,212.61,295.76,60.043,1407492005,"274151322000087","019011112586793",0.00,17.00,0,293.96,298.77,0.0,0.0,0.000,211830.8,211830.8,19149,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407492050,83724.00
08/08/2014 06:00,2,0.000,ALERT,212.38,296.36,60.006,1407492005,"274151322000088","019011112586793",0.00,17.30,0,294.26,299.07,0.0,0.0,0.000,215850.6,215850.6,19133,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407492052,83725.00
08/08/2014 06:00,2,0.000,ALERT,212.61,296.96,60.012,1407492005,"274151322000095","019011112586793",0.00,16.30,0,295.76,300.27,0.0,0.0,0.000,229291.5,229291.5,19187,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407492054,83726.00
08/08/2014 06:00,2,0.000,ALERT,213.51,295.76,60.006,1407492005,"274151322000068","019011112586793",0.00,17.80,0,293.96,298.47,0.0,0.0,0.000,159653.2,159653.2,19651,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407492055,83727.00
08/08/2014 06:00,2,0.000,ALERT,212.61,296.66,59.975,1407492005,"274151322000054","019011112586793",0.00,17.50,0,294.56,299.67,0.0,0.0,0.000,220201.5,220201.5,19266,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407492057,83728.00
08/08/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1407492005,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,53911.5,53911.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407492878,83729.00
08/08/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1407492005,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,52909.6,52909.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407492878,83730.00
08/08/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1407492005,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,49339.7,49339.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407492878,83731.00
08/08/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1407492005,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,46963.500000001,46963.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407492878,83732.00
08/08/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1407492005,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,42337.5,42337.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407492878,83733.00
08/08/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1407492005,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,46729.200000011,46729.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407492878,83734.00
08/08/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1407492005,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,43040.300000012,43040.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407492878,83735.00
08/08/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1407492005,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,42421.900000036,42421.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407492878,83736.00
08/08/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1407492005,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,47484.5,47484.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407492878,83737.00
08/08/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1407492005,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,40029.699999964,40029.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407492878,83738.00
08/08/2014 06:15,2,0.000,ALERT,213.74,298.17,60.001,1407492904,"274151322000083","019011112586793",0.00,16.70,0,294.56,299.97,0.0,0.0,0.000,222346.0,222346.0,19218,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407492939,83739.00
08/08/2014 06:15,2,0.000,ALERT,214.19,297.87,60.001,1407492904,"274151322000076","019011112586793",0.00,17.30,0,293.96,300.27,0.0,0.0,0.000,231417.2,231417.2,19198,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407492941,83740.00
08/08/2014 06:15,2,0.000,ALERT,213.96,297.87,60.001,1407492904,"274151322000094","019011112586793",0.00,16.30,0,293.96,299.07,0.0,0.0,0.000,161529.9,161529.9,19595,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407492943,83741.00
08/08/2014 06:15,2,0.000,ALERT,213.51,298.17,60.006,1407492904,"274151322000052","019011112586793",0.00,17.30,0,293.66,299.97,0.0,0.0,0.000,223242.9,223242.9,19161,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407492945,83742.00
08/08/2014 06:15,2,0.000,ALERT,213.96,297.87,60.006,1407492904,"274151322000085","019011112586793",0.00,16.70,0,293.96,299.97,0.0,0.0,0.000,222293.7,222293.7,19117,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407492947,83743.00
08/08/2014 06:15,2,0.000,ALERT,213.96,297.57,60.001,1407492904,"274151322000087","019011112586793",0.00,17.00,0,293.36,299.07,0.0,0.0,0.000,211830.8,211830.8,19151,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407492949,83744.00
08/08/2014 06:15,2,0.000,ALERT,213.29,298.17,60.001,1407492904,"274151322000088","019011112586793",0.00,17.30,0,293.66,299.67,0.0,0.0,0.000,215850.6,215850.6,19135,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407492950,83745.00
08/08/2014 06:15,2,0.000,ALERT,213.74,299.07,60.001,1407492904,"274151322000095","019011112586793",0.00,16.30,0,294.86,300.57,0.0,0.0,0.000,229291.5,229291.5,19189,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407492952,83746.00
08/08/2014 06:15,2,0.000,ALERT,214.64,297.57,60.001,1407492904,"274151322000068","019011112586793",0.00,17.80,0,293.66,298.77,0.0,0.0,0.000,159653.2,159653.2,19653,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407492954,83747.00
08/08/2014 06:15,2,0.000,ALERT,213.74,298.47,60.017,1407492904,"274151322000054","019011112586793",0.00,17.50,0,294.26,300.27,0.0,0.0,0.000,220201.5,220201.5,19268,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407492956,83748.00
08/08/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1407492904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,49339.7,49339.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407493763,83749.00
08/08/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1407492904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,46963.500000001,46963.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407493763,83750.00
08/08/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1407492904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,42337.5,42337.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407493763,83751.00
08/08/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1407492904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,46729.200000011,46729.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407493763,83752.00
08/08/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1407492904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,43040.300000012,43040.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407493763,83753.00
08/08/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1407492904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,42421.900000036,42421.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407493763,83754.00
08/08/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1407492904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,47484.5,47484.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407493763,83755.00
08/08/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1407492904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,40029.699999964,40029.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407493763,83756.00
08/08/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1407492904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,53911.5,53911.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407493763,83757.00
08/08/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1407492904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,52909.6,52909.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407493763,83758.00
08/08/2014 06:30,2,0.000,ALERT,213.06,296.06,60.012,1407493804,"274151322000083","019011112586793",0.00,16.30,0,284.94,300.57,0.0,0.0,0.000,222346.0,222346.0,19220,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407493838,83759.00
08/08/2014 06:30,2,0.000,ALERT,213.29,295.46,60.017,1407493804,"274151322000076","019011112586793",0.00,17.30,0,284.64,299.97,0.0,0.0,0.000,231417.2,231417.2,19200,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407493840,83760.00
08/08/2014 06:30,2,0.000,ALERT,212.83,295.16,60.017,1407493804,"274151322000094","019011112586793",0.00,16.30,0,284.34,299.07,0.0,0.0,0.000,161529.9,161529.9,19597,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407493842,83761.00
08/08/2014 06:30,2,0.000,ALERT,212.61,296.36,60.017,1407493804,"274151322000052","019011112586793",0.00,17.30,0,284.64,299.97,0.0,0.0,0.000,223242.9,223242.9,19163,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407493844,83762.00
08/08/2014 06:30,2,0.000,ALERT,213.06,295.76,60.006,1407493804,"274151322000085","019011112586793",0.00,16.70,0,284.94,299.97,0.0,0.0,0.000,222293.7,222293.7,19119,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407493846,83763.00
08/08/2014 06:30,2,0.000,ALERT,212.83,295.16,60.017,1407493804,"274151322000087","019011112586793",0.00,17.00,0,284.34,299.37,0.0,0.0,0.000,211830.8,211830.8,19153,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407493848,83764.00
08/08/2014 06:30,2,0.000,ALERT,212.38,295.76,60.012,1407493804,"274151322000088","019011112586793",0.00,17.30,0,284.94,299.67,0.0,0.0,0.000,215850.6,215850.6,19137,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407493850,83765.00
08/08/2014 06:30,2,0.000,ALERT,212.83,296.66,60.054,1407493804,"274151322000095","019011112586793",0.00,16.30,0,285.84,300.57,0.0,0.0,0.000,229291.5,229291.5,19191,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407493852,83766.00
08/08/2014 06:30,2,0.000,ALERT,213.74,295.16,60.022,1407493804,"274151322000068","019011112586793",0.00,17.80,0,284.34,299.07,0.0,0.0,0.000,159653.2,159653.2,19655,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407493854,83767.00
08/08/2014 06:30,2,0.000,ALERT,212.61,296.06,60.017,1407493804,"274151322000054","019011112586793",0.00,17.50,0,284.94,300.27,0.0,0.0,0.000,220201.5,220201.5,19270,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407493855,83768.00
08/08/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1407493804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,46729.200000011,46729.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407494675,83769.00
08/08/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1407493804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,43040.300000012,43040.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407494675,83770.00
08/08/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1407493804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,42421.900000036,42421.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407494675,83771.00
08/08/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1407493804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,47484.5,47484.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407494675,83772.00
08/08/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1407493804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,40029.699999964,40029.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407494675,83773.00
08/08/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1407493804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,53911.5,53911.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407494675,83774.00
08/08/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1407493804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,52909.6,52909.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407494675,83775.00
08/08/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1407493804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,49339.7,49339.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407494675,83776.00
08/08/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1407493804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,46963.500000001,46963.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407494675,83777.00
08/08/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1407493804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,42337.5,42337.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407494675,83778.00
08/08/2014 06:45,2,0.020,ALERT,213.96,296.06,60.049,1407494704,"274151322000083","019011112586793",26.96,16.30,0,291.85,298.77,0.0,0.0,0.000,222346.0,222346.0,19222,0,0,0,L,1151911521,1,121.33,123.59,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1407494739,83779.00
08/08/2014 06:45,2,0.020,ALERT,213.96,296.06,60.043,1407494704,"274151322000076","019011112586793",27.79,17.00,0,291.85,298.47,0.0,0.0,0.000,231417.2,231417.2,19202,0,0,0,L,1151911521,1,121.78,123.81,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1407494740,83780.00
08/08/2014 06:45,2,0.000,ALERT,213.74,295.46,60.065,1407494704,"274151322000094","019011112586793",0.00,16.30,0,291.55,297.87,0.0,0.0,0.000,161529.9,161529.9,19599,0,0,0,L,1151911521,1,121.33,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407494742,83781.00
08/08/2014 06:45,2,0.043,ALERT,213.29,295.46,60.059,1407494704,"274151322000052","019011112586793",27.17,17.00,0,291.25,298.77,0.0,0.0,0.000,223242.9,223242.9,19165,0,0,0,L,1151911521,1,120.88,123.59,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1407494744,83782.00
08/08/2014 06:45,2,0.020,ALERT,213.96,296.36,60.049,1407494704,"274151322000085","019011112586793",27.37,16.70,0,291.85,298.47,0.0,0.0,0.000,222293.7,222293.7,19121,0,0,0,L,1151911521,1,122.23,123.36,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1407494746,83783.00
08/08/2014 06:45,2,0.031,ALERT,213.74,295.16,60.043,1407494704,"274151322000087","019011112586793",26.52,17.00,0,290.95,297.87,0.0,0.0,0.000,211830.8,211830.8,19155,0,0,0,L,1151911521,1,121.78,123.59,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1407494748,83784.00
08/08/2014 06:45,2,0.008,ALERT,213.51,295.76,60.049,1407494704,"274151322000088","019011112586793",25.92,17.30,0,291.55,298.17,0.0,0.0,0.000,215850.6,215850.6,19139,0,0,0,L,1151911521,1,122.23,123.14,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1407494750,83785.00
08/08/2014 06:45,2,0.012,ALERT,213.74,296.96,60.049,1407494704,"274151322000095","019011112586793",27.08,16.30,0,292.76,299.37,0.0,0.0,0.000,229291.5,229291.5,19193,0,0,0,L,1151911521,1,122.01,123.36,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1407494752,83786.00
08/08/2014 06:45,2,0.000,ALERT,214.19,295.16,60.038,1407494704,"274151322000068","019011112586793",0.00,17.50,0,290.95,297.26,0.0,0.0,0.000,159653.2,159653.2,19657,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1407494753,83787.00
08/08/2014 06:45,2,0.016,ALERT,213.51,295.76,60.043,1407494704,"274151322000054","019011112586793",27.31,17.50,0,291.55,298.77,0.0,0.0,0.000,220201.5,220201.5,19272,0,0,0,L,1151911521,1,122.01,123.14,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1407494755,83788.00
08/08/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1407494704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,47484.5,47484.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407495575,83789.00
08/08/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1407494704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,40029.699999964,40029.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407495575,83790.00
08/08/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1407494704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,53911.5,53911.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407495575,83791.00
08/08/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1407494704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,52909.6,52909.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407495575,83792.00
08/08/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1407494704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,49339.7,49339.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407495575,83793.00
08/08/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1407494704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,46963.500000001,46963.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407495575,83794.00
08/08/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1407494704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,42337.5,42337.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407495575,83795.00
08/08/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1407494704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,46729.200000011,46729.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407495575,83796.00
08/08/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1407494704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,43040.300000012,43040.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407495575,83797.00
08/08/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1407494704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,42421.900000036,42421.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407495575,83798.00
08/08/2014 07:00,2,0.086,ALERT,213.74,320.11,60.017,1407495604,"274151322000083","019011112586793",25.11,16.70,0,293.96,321.31,2.2,0.2,0.000,222346.0,222346.0,19224,0,0,0,L,1151911521,1,121.55,123.59,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1407495639,83799.00
08/08/2014 07:00,2,0.090,ALERT,214.19,335.74,60.017,1407495604,"274151322000076","019011112586793",25.25,17.30,0,293.66,337.24,2.3,0.3,0.000,231417.2,231417.2,19204,0,0,0,L,1151911521,1,122.01,123.59,0100,17,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1407495641,83800.00
08/08/2014 07:00,2,0.000,ALERT,213.51,295.46,60.022,1407495604,"274151322000094","019011112586793",40.51,16.70,0,293.06,385.63,0.0,0.0,0.000,161529.9,161529.9,19601,0,0,0,L,1151911521,1,121.33,123.81,0002,14,0,0,0,0,0,0,158,1017,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1407495643,83801.00
08/08/2014 07:00,2,0.111,ALERT,213.29,330.93,60.017,1407495604,"274151322000052","019011112586793",25.01,17.50,0,293.36,333.63,2.8,0.8,0.000,223243.0,223243.0,19167,0,0,0,L,1151911521,1,121.33,123.36,0100,16,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1407495645,83802.00
08/08/2014 07:00,2,0.084,ALERT,213.74,323.41,60.017,1407495604,"274151322000085","019011112586793",26.18,17.00,0,293.66,324.02,2.3,0.3,0.000,222293.7,222293.7,19123,0,0,0,L,1151911521,1,122.23,123.14,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1407495647,83803.00
08/08/2014 07:00,2,0.098,ALERT,213.51,306.58,60.012,1407495604,"274151322000087","019011112586793",23.99,17.00,0,292.76,307.78,2.4,0.4,0.000,211830.8,211830.8,19157,0,0,0,L,1151911521,1,122.01,123.36,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1407495649,83804.00
08/08/2014 07:00,2,0.076,ALERT,213.29,324.02,60.012,1407495604,"274151322000088","019011112586793",23.48,17.50,0,293.66,325.82,1.8,0.0,0.000,215850.6,215850.6,19141,0,0,0,L,1151911521,1,122.23,123.14,0100,14,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1407495651,83805.00
08/08/2014 07:00,2,0.082,ALERT,213.51,329.73,60.022,1407495604,"274151322000095","019011112586793",24.65,16.30,0,294.86,333.63,2.0,0.1,0.000,229291.5,229291.5,19195,0,0,0,L,1151911521,1,122.01,123.14,0100,14,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1407495652,83806.00
08/08/2014 07:00,2,0.059,ALERT,214.19,321.61,59.990,1407495604,"274151322000068","019011112586793",23.87,17.80,0,292.76,384.73,1.4,0.0,0.000,159653.2,159653.2,19659,0,0,0,L,1151911521,1,122.23,123.59,0002,16,0,0,0,0,0,0,163,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1407495654,83807.00
08/08/2014 07:00,2,0.080,ALERT,213.06,327.32,60.012,1407495604,"274151322000054","019011112586793",26.26,17.80,0,293.66,328.82,2.1,0.2,0.000,220201.5,220201.5,19274,0,0,0,L,1151911521,1,121.78,123.14,0100,17,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1407495657,83808.00
08/08/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1407495604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,53911.5,53911.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407496463,83809.00
08/08/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1407495604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,52909.6,52909.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407496463,83810.00
08/08/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1407495604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,49339.7,49339.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407496463,83811.00
08/08/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1407495604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,46963.500000001,46963.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407496463,83812.00
08/08/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1407495604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,42337.5,42337.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407496463,83813.00
08/08/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1407495604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,46729.200000011,46729.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407496463,83814.00
08/08/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1407495604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,43040.300000012,43040.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407496463,83815.00
08/08/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1407495604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,42421.900000036,42421.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407496463,83816.00
08/08/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1407495604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,47484.5,47484.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407496463,83817.00
08/08/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1407495604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,40029.699999964,40029.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407496463,83818.00
08/08/2014 07:15,1,0.006,ALERT,213.2,368.21,60.00,1407496505,"033051125000118","019011112586793",42.63,15,0.000,368.15,369.90,0.2,0.0,0.000,53911.5,53911.800000012,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1407496513,83819.00
08/08/2014 07:15,2,0.182,ACTIVE,214.19,333.93,59.985,1407496505,"274151322000083","019011112586793",26.48,18.00,0,295.16,342.95,4.9,2.8,0.013,222346.3,222346.3,19226,0,0,0,L,1151911521,1,122.01,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407496544,83820.00
08/08/2014 07:15,2,0.184,ACTIVE,214.64,335.14,59.964,1407496505,"274151322000076","019011112586793",27.17,19.00,0,293.96,339.95,5.1,3.0,0.022,231417.5,231417.5,19206,0,0,0,L,1151911521,1,122.46,123.81,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407496545,83821.00
08/08/2014 07:15,2,0.109,ALERT,214.19,334.54,59.985,1407496505,"274151322000094","019011112586793",29.94,17.80,0,293.36,389.54,3.3,1.3,0.013,161530.0,161530.0,19603,0,0,0,L,1151911521,1,122.01,123.81,0002,13,0,0,0,0,0,0,80,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407496547,83822.00
08/08/2014 07:15,2,0.207,ACTIVE,213.96,335.14,59.980,1407496505,"274151322000052","019011112586793",26.58,19.00,0,293.36,339.04,5.6,3.5,0.009,223243.4,223243.4,19169,0,0,0,L,1151911521,1,121.78,123.59,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407496548,83823.00
08/08/2014 07:15,2,0.189,ACTIVE,214.19,333.93,60.022,1407496505,"274151322000085","019011112586793",26.04,18.00,0,294.26,339.04,5.0,2.9,0.018,222293.9,222293.9,19125,0,0,0,L,1151911521,1,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407496549,83824.00
08/08/2014 07:15,2,0.189,ACTIVE,213.96,336.04,59.985,1407496505,"274151322000087","019011112586793",26.22,18.70,0,293.36,342.35,5.0,2.9,0.018,211831.1,211831.1,19159,0,0,0,L,1151911521,1,122.01,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407496550,83825.00
08/08/2014 07:15,2,0.168,ACTIVE,213.51,334.24,59.985,1407496505,"274151322000088","019011112586793",25.82,19.00,0,293.66,339.04,4.4,2.3,0.013,215850.8,215850.8,19143,0,0,0,L,1151911521,1,122.68,123.36,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407496551,83826.00
08/08/2014 07:15,2,0.174,ACTIVE,214.19,333.93,59.980,1407496505,"274151322000095","019011112586793",26.76,18.00,0,294.56,338.14,4.7,2.6,0.013,229291.8,229291.8,19197,0,0,0,L,1151911521,1,122.68,123.36,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407496551,83827.00
08/08/2014 07:15,2,0.127,ALERT,214.64,335.14,59.975,1407496505,"274151322000068","019011112586793",30.12,19.30,0,293.06,391.94,3.8,1.8,0.013,159653.3,159653.3,19661,0,0,0,L,1151911521,1,122.68,123.81,0002,17,0,0,0,0,0,0,77,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407496553,83828.00
08/08/2014 07:15,2,0.180,ACTIVE,213.74,334.84,59.953,1407496505,"274151322000054","019011112586793",26.72,19.30,0,294.26,338.44,4.9,2.8,0.018,220201.7,220201.7,19276,0,0,0,L,1151911521,1,122.23,123.14,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407496554,83829.00
08/08/2014 07:15,1,0.021,ALERT,212.8,357.77,60.00,1407496505,"033051125000150","019011112586793",42.69,15,0.000,357.46,359.05,0.9,0.0,0.000,52909.6,52909.9,23,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1407496558,83830.00
08/08/2014 07:15,1,0.016,ALERT,213.7,299.50,60.03,1407496505,"040051121000195","019011112586793",27.19,15,0.000,298.51,304.82,0.4,0.0,0.000,46963.500000001,46963.500000001,4,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1407496749,83831.00
08/08/2014 07:15,1,0.046,ALERT,212.9,300.62,60.03,1407496505,"040051121000097","019011112586793",28.61,15,0.000,298.15,304.37,1.3,0.0,0.000,47484.5,47484.5,4,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1407496795,83832.00
08/08/2014 07:15,1,0.014,ACTIVE_NO_POWER,213.1,423.03,60.03,1407496505,"033051125000135","019011112586793",38.15,17,0.000,297.71,440.31,0.5,0.0,0.000,40029.699999964,40029.899999964,42,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407496807,83833.00
08/08/2014 07:15,1,0.059,ALERT,213.0,299.03,60.03,1407496505,"040051121000068","019011112586793",25.58,14,0.000,298.83,304.92,1.5,0.0,0.000,43040.300000012,43040.600000024,4,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1407496848,83834.00
08/08/2014 07:15,1,0.053,ALERT,213.2,299.41,60.07,1407496505,"040051121000185","019011112586793",27.18,15,0.000,298.90,304.98,1.4,0.0,0.000,49339.7,49339.7,4,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1407496869,83835.00
08/08/2014 07:15,1,0.024,ALERT,213.9,347.12,60.03,1407496505,"033051125000132","019011112586793",38.42,16,0.000,346.79,347.99,0.9,0.0,0.000,42337.5,42338.2,49,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1407496918,83836.00
08/08/2014 07:15,1,0.134,ALERT,212.9,299.11,60.00,1407496505,"040051121000095","019011112586793",25.47,15,0.000,298.58,304.18,3.4,0.0,0.000,42421.900000036,42422.300000012,4,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1407496942,83837.00
08/08/2014 07:15,1,0.081,ALERT,213.2,302.78,60.03,1407496505,"040051121000116","019011112586793",28.50,15,0.000,300.05,305.74,2.3,0.0,0.000,46729.200000011,46729.200000011,4,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1407496956,83838.00
08/08/2014 07:30,1,0.135,ACTIVE_NO_POWER,212.8,426.08,60.03,1407497405,"040051121000095","019011112586793",26.29,16,0.000,425.73,426.91,3.5,0.0,0.000,42422.300000012,42422.300000012,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407497412,83839.00
08/08/2014 07:30,1,0.186,ACTIVE_NO_POWER,213.3,384.42,60.03,1407497405,"033051125000132","019011112586793",33.17,17,0.000,320.04,440.63,6.1,0.0,0.000,42338.2,42338.5,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407497413,83840.00
08/08/2014 07:30,1,0.180,ACTIVE_NO_POWER,213.1,408.68,60.03,1407497405,"033051125000135","019011112586793",32.77,17,0.000,316.43,440.34,5.8,0.0,0.000,40029.899999964,40030.099999964,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407497414,83841.00
08/08/2014 07:30,1,0.287,ACTIVE_NO_POWER,213.4,366.75,60.03,1407497405,"040051121000068","019011112586793",22.08,15,0.000,298.72,440.14,6.2,0.0,0.000,43040.600000024,43040.600000024,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407497419,83842.00
08/08/2014 07:30,1,0.210,ACTIVE,213.1,356.73,60.03,1407497405,"033051125000118","019011112586793",37.63,17,0.132,314.95,443.67,7.8,12.1,0.005,53911.800000012,53912.400000036,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407497420,83843.00
08/08/2014 07:30,1,0.227,ACTIVE_NO_POWER,212.8,390.71,60.03,1407497405,"033051125000150","019011112586793",36.72,17,0.000,315.60,443.60,8.3,0.0,0.000,52909.9,52910.5,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407497422,83844.00
08/08/2014 07:30,1,0.052,ACTIVE_NO_POWER,212.8,393.32,60.03,1407497405,"040051121000185","019011112586793",28.28,15,0.000,299.02,439.76,1.4,0.0,0.000,49339.7,49339.7,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407497425,83845.00
08/08/2014 07:30,1,0.261,ACTIVE_NO_POWER,213.0,372.03,60.03,1407497405,"040051121000195","019011112586793",21.94,16,0.000,298.38,440.95,5.6,0.0,0.000,46963.500000001,46963.500000001,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407497426,83846.00
08/08/2014 07:30,2,0.322,ACTIVE,214.41,335.74,60.022,1407497405,"274151322000083","019011112586793",27.41,19.30,0,330.63,339.04,8.9,6.7,0.040,222347.4,222347.4,19227,0,0,0,L,1151911521,1,122.01,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407497427,83847.00
08/08/2014 07:30,2,0.330,ACTIVE,215.09,336.34,60.017,1407497405,"274151322000076","019011112586793",27.75,19.80,0,331.53,339.34,9.3,7.1,0.053,231418.7,231418.7,19207,0,0,0,L,1151911521,1,122.23,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407497428,83848.00
08/08/2014 07:30,2,0.195,ACTIVE,214.41,400.06,60.022,1407497405,"274151322000094","019011112586793",37.77,19.30,0,331.53,402.77,7.5,5.3,0.031,161530.7,161530.7,19605,0,0,0,L,1151911521,1,122.01,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407497429,83849.00
08/08/2014 07:30,2,0.344,ACTIVE,213.96,335.44,60.022,1407497405,"274151322000052","019011112586793",27.77,19.80,0,330.03,339.04,9.7,7.4,0.053,223244.7,223244.7,19170,0,0,0,L,1151911521,1,121.78,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407497430,83850.00
08/08/2014 07:30,2,0.330,ACTIVE,214.41,335.44,60.006,1407497405,"274151322000085","019011112586793",27.41,19.30,0,331.23,339.34,9.2,6.9,0.044,222295.1,222295.1,19126,0,0,0,L,1151911521,1,122.68,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407497431,83851.00
08/08/2014 07:30,2,0.320,ACTIVE,214.41,335.44,60.022,1407497405,"274151322000087","019011112586793",27.39,19.50,0,330.63,338.74,8.9,6.7,0.040,211832.3,211832.3,19160,0,0,0,L,1151911521,1,122.23,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407497431,83852.00
08/08/2014 07:30,2,0.305,ACTIVE,213.96,334.24,60.022,1407497405,"274151322000088","019011112586793",27.14,19.50,0,330.03,339.04,8.4,6.2,0.044,215851.8,215851.8,19144,0,0,0,L,1151911521,1,122.68,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407497432,83853.00
08/08/2014 07:30,2,0.311,ACTIVE,214.41,334.84,60.043,1407497405,"274151322000095","019011112586793",27.85,19.00,0,330.63,338.74,8.8,6.6,0.040,229292.9,229292.9,19198,0,0,0,L,1151911521,1,122.68,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407497433,83854.00
08/08/2014 07:30,2,0.213,ACTIVE,214.87,399.46,60.022,1407497405,"274151322000068","019011112586793",37.67,21.00,0,332.73,407.27,8.2,6.0,0.035,159654.3,159654.3,19663,0,0,0,L,1151911521,1,122.68,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407497434,83855.00
08/08/2014 07:30,2,0.324,ACTIVE,214.19,333.93,60.022,1407497405,"274151322000054","019011112586793",27.59,20.30,0,330.33,339.34,9.1,6.8,0.044,220202.9,220202.9,19277,0,0,0,L,1151911521,1,122.01,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407497435,83856.00
08/08/2014 07:30,1,0.046,ALERT,213.1,382.22,60.03,1407497405,"040051121000097","019011112586793",29.49,16,0.000,381.64,396.90,1.3,0.0,0.000,47484.5,47484.5,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1407497438,83857.00
08/08/2014 07:30,1,0.081,ALERT,212.8,408.54,60.03,1407497405,"040051121000116","019011112586793",29.22,15,0.000,408.30,422.28,2.3,0.0,0.000,46729.200000011,46729.200000011,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1407497441,83858.00
08/08/2014 07:45,1,0.429,ACTIVE,213.1,361.16,60.03,1407498304,"040051121000097","019011112586793",25.27,18,0.151,298.17,442.25,10.7,14.3,0.011,47484.5,47485.5,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407498306,83859.00
08/08/2014 07:45,1,0.496,ACTIVE_NO_POWER,212.6,368.10,60.03,1407498304,"040051121000095","019011112586793",22.39,17,0.092,312.45,437.75,11.0,0.0,0.191,42422.300000012,42423.5,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407498308,83860.00
08/08/2014 07:45,1,0.287,ACTIVE_NO_POWER,213.4,424.12,60.03,1407498304,"033051125000132","019011112586793",33.22,17,0.000,317.44,440.64,9.5,0.0,0.031,42338.5,42339.8,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407498309,83861.00
08/08/2014 07:45,1,0.272,ACTIVE,213.5,334.23,60.03,1407498304,"033051125000135","019011112586793",33.30,18,0.134,315.44,440.54,9.0,7.4,0.118,40030.099999964,40031.299999964,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407498310,83862.00
08/08/2014 07:45,1,0.458,ACTIVE,213.2,322.84,60.03,1407498304,"040051121000116","019011112586793",24.71,17,0.146,300.95,440.27,11.2,10.9,0.248,46729.200000011,46730.200000011,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407498312,83863.00
08/08/2014 07:45,1,0.441,ACTIVE,213.8,354.36,60.03,1407498304,"040051121000068","019011112586793",22.26,17,0.148,314.89,440.32,9.7,15.0,0.014,43040.600000024,43041.800000012,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407498313,83864.00
