ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2014 07:45,1,0.311,ACTIVE,212.6,375.69,60.03,1407498304,"033051125000118","019011112586793",38.55,18,0.139,314.72,444.77,11.9,13.1,0.006,53912.400000036,53914.199999988,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407498314,83865.00
08/08/2014 07:45,1,0.325,ACTIVE,213.4,393.11,60.03,1407498304,"033051125000150","019011112586793",38.46,17,0.141,315.47,444.82,12.4,10.5,0.001,52910.5,52912.5,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407498315,83866.00
08/08/2014 07:45,1,0.416,ACTIVE_NO_POWER,212.8,415.92,60.03,1407498304,"040051121000185","019011112586793",23.36,17,0.000,316.90,440.30,9.6,0.0,0.000,49339.7,49340.6,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407498317,83867.00
08/08/2014 07:45,1,0.403,ACTIVE,213.4,344.70,60.03,1407498304,"040051121000195","019011112586793",23.16,17,0.138,317.56,441.45,9.2,14.6,0.044,46963.500000001,46964.700000001,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407498319,83868.00
08/08/2014 07:45,2,0.453,ACTIVE,214.19,336.04,60.012,1407498304,"274151322000083","019011112586793",28.45,20.00,0,330.63,343.25,13.1,10.7,0.080,222349.7,222349.7,19228,0,0,0,L,1151911521,1,122.23,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407498321,83869.00
08/08/2014 07:45,2,0.473,ACTIVE,214.87,337.54,60.012,1407498304,"274151322000076","019011112586793",28.63,21.00,0,331.83,343.25,13.7,11.3,0.084,231421.1,231421.1,19208,0,0,0,L,1151911521,1,122.46,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407498323,83870.00
08/08/2014 07:45,2,0.291,ACTIVE,214.19,408.48,60.028,1407498304,"274151322000094","019011112586793",38.59,21.00,0,332.73,417.19,11.4,9.0,0.066,161532.6,161532.6,19606,0,0,0,L,1151911521,1,122.01,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407498324,83871.00
08/08/2014 07:45,2,0.488,ACTIVE,213.96,334.84,59.990,1407498304,"274151322000052","019011112586793",28.19,21.00,0,329.43,342.65,13.9,11.5,0.080,223247.2,223247.2,19171,0,0,0,L,1151911521,1,121.78,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407498325,83872.00
08/08/2014 07:45,2,0.475,ACTIVE,214.64,337.24,60.028,1407498304,"274151322000085","019011112586793",27.89,19.80,0,331.23,342.35,13.5,11.1,0.080,222297.5,222297.5,19127,0,0,0,L,1151911521,1,122.68,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407498326,83873.00
08/08/2014 07:45,2,0.465,ACTIVE,214.41,335.44,60.028,1407498304,"274151322000087","019011112586793",27.83,20.70,0,331.23,342.35,13.1,10.8,0.066,211834.6,211834.6,19161,0,0,0,L,1151911521,1,122.23,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407498327,83874.00
08/08/2014 07:45,2,0.453,ACTIVE,213.96,335.44,60.017,1407498304,"274151322000088","019011112586793",27.63,20.30,0,330.63,343.55,12.7,10.3,0.062,215854.0,215854.0,19145,0,0,0,L,1151911521,1,122.46,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407498328,83875.00
08/08/2014 07:45,2,0.455,ACTIVE,214.19,336.34,59.996,1407498304,"274151322000095","019011112586793",28.33,20.00,0,330.93,341.75,13.1,10.7,0.080,229295.1,229295.1,19199,0,0,0,L,1151911521,1,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407498329,83876.00
08/08/2014 07:45,2,0.318,ACTIVE,215.09,400.66,60.033,1407498304,"274151322000068","019011112586793",37.73,22.50,0,333.33,421.40,12.3,9.9,0.062,159656.3,159656.3,19664,0,0,0,L,1151911521,1,122.46,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407498330,83877.00
08/08/2014 07:45,2,0.475,ACTIVE,213.96,335.14,60.028,1407498304,"274151322000054","019011112586793",27.75,21.00,0,330.03,342.95,13.3,11.0,0.062,220205.2,220205.2,19278,0,0,0,L,1151911521,1,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407498331,83878.00
08/08/2014 08:00,1,1.007,ACTIVE,213.4,372.45,60.03,1407499204,"040051121000097","019011112586793",26.48,19,0.189,313.63,441.38,26.5,30.0,0.081,47485.5,47488.8,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407499206,83879.00
08/08/2014 08:00,1,1.077,ACTIVE,212.3,382.18,60.03,1407499204,"040051121000095","019011112586793",23.50,19,0.148,313.37,438.52,25.2,21.2,0.030,42423.5,42426.400000036,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407499207,83880.00
08/08/2014 08:00,1,0.697,ACTIVE,213.4,368.37,60.03,1407499204,"033051125000132","019011112586793",34.92,18,0.201,317.52,441.72,24.2,24.6,0.077,42339.8,42343,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407499209,83881.00
08/08/2014 08:00,1,0.611,ACTIVE,213.0,382.92,60.03,1407499204,"033051125000135","019011112586793",36.21,19,0.140,315.47,442.21,22.0,12.9,0.028,40031.299999964,40034.099999964,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407499210,83882.00
08/08/2014 08:00,1,1.019,ACTIVE,212.6,373.52,60.03,1407499204,"040051121000116","019011112586793",26.43,18,0.224,310.80,440.21,26.8,30.1,0.068,46730.200000011,46733.500000011,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407499211,83883.00
08/08/2014 08:00,1,1.047,ACTIVE,213.0,322.77,60.03,1407499204,"040051121000068","019011112586793",23.67,18,0.170,315.80,440.60,24.6,27.2,0.262,43041.800000012,43044.699999988,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407499213,83884.00
08/08/2014 08:00,1,0.784,ACTIVE,212.7,363.45,60.03,1407499204,"033051125000118","019011112586793",39.61,19,0.196,317.31,443.60,30.9,32.8,0.183,53914.199999988,53918.300000012,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407499214,83885.00
08/08/2014 08:00,1,0.795,ACTIVE,212.8,366.95,60.03,1407499204,"033051125000150","019011112586793",39.55,19,0.196,315.57,444.23,31.3,22.5,0.206,52912.5,52916.7,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407499215,83886.00
08/08/2014 08:00,1,0.735,ACTIVE,212.9,419.55,60.07,1407499204,"040051121000185","019011112586793",26.48,18,0.139,314.92,440.13,19.3,13.9,0.003,49340.6,49343,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407499216,83887.00
08/08/2014 08:00,1,0.897,ACTIVE,212.8,380.52,60.07,1407499204,"040051121000195","019011112586793",26.15,18,0.165,317.66,441.72,23.3,27.6,0.040,46964.700000001,46967.600000001,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407499218,83888.00
08/08/2014 08:00,2,1.109,ACTIVE,214.19,341.45,60.043,1407499204,"274151322000083","019011112586793",29.34,21.30,0,329.43,352.27,32.9,29.9,0.234,222354.4,222354.4,19229,0,0,0,L,1151911521,1,121.78,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407499220,83889.00
08/08/2014 08:00,2,1.131,ACTIVE,214.64,341.75,60.038,1407499204,"274151322000076","019011112586793",29.64,22.00,0,330.33,353.17,33.9,30.8,0.225,231426.0,231426.0,19209,0,0,0,L,1151911521,1,122.23,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407499221,83890.00
08/08/2014 08:00,2,0.738,ACTIVE,213.96,417.19,60.038,1407499204,"274151322000094","019011112586793",39.12,22.50,0,329.73,436.13,29.5,26.5,0.199,161536.7,161536.7,19607,0,0,0,L,1151911521,1,121.55,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407499222,83891.00
08/08/2014 08:00,2,1.201,ACTIVE,214.19,345.36,60.022,1407499204,"274151322000052","019011112586793",29.02,22.00,0,329.43,353.47,35.4,32.2,0.234,223252.2,223252.2,19172,0,0,0,L,1151911521,1,121.55,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407499223,83892.00
08/08/2014 08:00,2,1.178,ACTIVE,214.41,347.16,60.065,1407499204,"274151322000085","019011112586793",29.22,21.30,0,329.43,354.07,34.8,31.6,0.230,222302.4,222302.4,19128,0,0,0,L,1151911521,1,122.46,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407499224,83893.00
08/08/2014 08:00,2,1.066,ACTIVE,213.96,338.74,60.070,1407499204,"274151322000087","019011112586793",28.92,21.80,0,329.43,352.27,31.3,28.3,0.212,211839.1,211839.1,19162,0,0,0,L,1151911521,1,122.23,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407499225,83894.00
08/08/2014 08:00,2,1.152,ACTIVE,213.74,342.65,60.038,1407499204,"274151322000088","019011112586793",28.82,21.80,0,328.22,352.57,33.6,30.5,0.225,215858.7,215858.7,19146,0,0,0,L,1151911521,1,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407499226,83895.00
08/08/2014 08:00,2,1.047,ACTIVE,214.19,342.05,60.038,1407499204,"274151322000095","019011112586793",29.42,21.00,0,329.43,351.37,31.2,28.2,0.203,229299.6,229299.6,19200,0,0,0,L,1151911521,1,122.46,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407499227,83896.00
08/08/2014 08:00,2,0.750,ACTIVE,214.64,422.00,60.033,1407499204,"274151322000068","019011112586793",39.30,24.00,0,330.33,438.53,29.4,26.4,0.186,159660.6,159660.6,19665,0,0,0,L,1151911521,1,122.46,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407499228,83897.00
08/08/2014 08:00,2,1.160,ACTIVE,213.74,339.04,60.033,1407499204,"274151322000054","019011112586793",29.12,22.30,0,329.13,353.47,34.2,31.1,0.230,220210.1,220210.1,19279,0,0,0,L,1151911521,1,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407499229,83898.00
08/08/2014 08:15,1,0.758,ACTIVE,212.8,362.83,60.03,1407500104,"040051121000097","019011112586793",25.57,21,0.155,313.28,443.18,19.2,20.6,0.218,47488.8,47493.9,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407500106,83899.00
08/08/2014 08:15,1,0.821,ACTIVE,212.5,380.90,60.03,1407500104,"040051121000095","019011112586793",22.54,20,0.161,310.72,437.91,18.4,16.4,0.013,42426.400000036,42430.600000024,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407500107,83900.00
08/08/2014 08:15,1,0.498,ACTIVE,212.7,371.64,60.03,1407500104,"033051125000132","019011112586793",34.28,20,0.132,316.61,441.64,17.0,12.6,0.026,42343,42347.3,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407500108,83901.00
08/08/2014 08:15,1,0.484,ACTIVE,212.5,407.37,60.03,1407500104,"033051125000135","019011112586793",34.12,21,0.168,314.13,442.26,16.4,12.8,0.003,40034.099999964,40038.399999964,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407500110,83902.00
08/08/2014 08:15,1,0.786,ACTIVE,212.2,369.85,60.00,1407500104,"040051121000116","019011112586793",25.41,19,0.154,310.42,442.08,19.8,11.6,0.032,46733.500000011,46738.300000011,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407500111,83903.00
08/08/2014 08:15,1,0.761,ACTIVE,212.5,365.65,60.03,1407500104,"040051121000068","019011112586793",22.90,20,0.167,316.34,440.55,17.3,12.3,0.044,43044.699999988,43049.199999988,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407500112,83904.00
08/08/2014 08:15,1,0.568,ACTIVE,212.7,334.54,60.00,1407500104,"033051125000118","019011112586793",38.71,20,0.179,316.19,444.25,21.9,11.0,0.281,53918.300000012,53924.300000012,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407500114,83905.00
08/08/2014 08:15,1,0.574,ACTIVE,212.3,401.87,60.00,1407500104,"033051125000150","019011112586793",39.03,20,0.139,315.52,444.63,22.3,20.7,0.013,52916.7,52922.8,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407500115,83906.00
08/08/2014 08:15,1,0.735,ACTIVE,212.6,400.02,60.03,1407500104,"040051121000185","019011112586793",24.57,20,0.138,314.58,440.90,17.9,12.1,0.004,49343,49346.7,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407500117,83907.00
08/08/2014 08:15,1,0.730,ACTIVE,212.7,336.77,60.03,1407500104,"040051121000195","019011112586793",24.49,20,0.141,316.41,441.43,17.8,14.3,0.162,46967.600000001,46972.200000001,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407500118,83908.00
08/08/2014 08:15,2,0.812,ACTIVE,213.51,338.44,60.017,1407500104,"274151322000083","019011112586793",28.27,22.50,0,329.73,354.97,23.2,20.5,0.159,222361.0,222361.0,19230,0,0,0,L,1151911521,1,121.78,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407500120,83909.00
08/08/2014 08:15,2,0.840,ACTIVE,214.19,337.24,60.012,1407500104,"274151322000076","019011112586793",28.94,23.30,0,330.03,356.18,24.6,21.8,0.159,231432.9,231432.9,19210,0,0,0,L,1151911521,1,122.01,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407500121,83910.00
08/08/2014 08:15,2,0.551,ACTIVE,213.96,399.46,60.017,1407500104,"274151322000094","019011112586793",37.35,24.30,0,330.63,442.44,20.8,18.2,0.137,161542.6,161542.6,19608,0,0,0,L,1151911521,1,121.78,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407500122,83911.00
08/08/2014 08:15,2,0.850,ACTIVE,213.51,336.64,60.017,1407500104,"274151322000052","019011112586793",28.09,23.50,0,327.92,356.18,24.2,21.4,0.164,223259.3,223259.3,19173,0,0,0,L,1151911521,1,121.33,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407500123,83912.00
08/08/2014 08:15,2,0.822,ACTIVE,213.96,336.94,60.017,1407500104,"274151322000085","019011112586793",28.47,22.50,0,329.73,356.18,23.8,21.0,0.155,222309.3,222309.3,19129,0,0,0,L,1151911521,1,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407500124,83913.00
08/08/2014 08:15,2,0.809,ACTIVE,213.74,338.74,60.017,1407500104,"274151322000087","019011112586793",27.83,23.00,0,330.03,354.37,22.8,20.1,0.150,211845.4,211845.4,19163,0,0,0,L,1151911521,1,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407500125,83914.00
08/08/2014 08:15,2,0.793,ACTIVE,213.29,335.44,60.017,1407500104,"274151322000088","019011112586793",28.29,23.00,0,329.43,355.58,22.7,20.0,0.146,215865.3,215865.3,19147,0,0,0,L,1151911521,1,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407500126,83915.00
08/08/2014 08:15,2,0.814,ACTIVE,213.51,338.74,60.017,1407500104,"274151322000095","019011112586793",28.78,22.50,0,328.82,355.88,23.8,21.0,0.150,229306.1,229306.1,19201,0,0,0,L,1151911521,1,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407500127,83916.00
08/08/2014 08:15,2,0.543,ACTIVE,214.41,412.38,60.001,1407500104,"274151322000068","019011112586793",38.82,25.80,0,330.63,437.33,21.4,18.7,0.128,159666.6,159666.6,19666,0,0,0,L,1151911521,1,122.23,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407500128,83917.00
08/08/2014 08:15,2,0.822,ACTIVE,213.51,341.75,60.001,1407500104,"274151322000054","019011112586793",28.31,23.50,0,328.82,356.18,23.6,20.8,0.159,220216.9,220216.9,19280,0,0,0,L,1151911521,1,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407500129,83918.00
08/08/2014 08:30,1,2.076,ACTIVE,213.8,344.09,60.00,1407501003,"040051121000097","019011112586793",26.58,23,0.282,301.39,448.90,54.9,41.2,0.381,47493.9,47500.5,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407501006,83919.00
08/08/2014 08:30,1,2.118,ACTIVE,213.3,399.89,60.03,1407501003,"040051121000095","019011112586793",24.22,22,0.320,310.23,441.57,51.0,38.8,0.308,42430.600000024,42436.5,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407501007,83920.00
08/08/2014 08:30,1,1.377,ACTIVE,214.0,435.91,60.03,1407501003,"033051125000132","019011112586793",35.71,22,0.307,315.65,443.36,48.9,38.6,0.104,42347.3,42353.2,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407501008,83921.00
08/08/2014 08:30,1,1.328,ACTIVE,214.0,399.51,60.03,1407501003,"033051125000135","019011112586793",35.70,23,0.296,314.87,451.58,47.1,39.6,0.280,40038.399999964,40044.099999964,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407501010,83922.00
08/08/2014 08:30,1,2.080,ACTIVE,213.7,419.51,60.03,1407501003,"040051121000116","019011112586793",26.47,21,0.349,301.68,447.74,54.8,45.4,0.080,46738.300000011,46744.900000011,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407501011,83923.00
08/08/2014 08:30,1,2.143,ACTIVE,214.2,343.40,60.03,1407501003,"040051121000068","019011112586793",24.12,22,0.272,306.15,446.68,51.4,43.3,0.368,43049.199999988,43055.199999988,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407501013,83924.00
08/08/2014 08:30,1,1.650,ACTIVE,213.9,398.78,60.03,1407501003,"033051125000118","019011112586793",33.16,22,0.274,293.94,449.53,54.4,49.0,0.277,53924.300000012,53931.900000036,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407501014,83925.00
08/08/2014 08:30,1,1.657,ACTIVE,213.7,400.43,60.00,1407501003,"033051125000150","019011112586793",33.36,22,0.295,302.43,450.22,55.0,43.4,0.275,52922.8,52930.3,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407501015,83926.00
08/08/2014 08:30,1,1.687,ACTIVE,214.6,426.50,60.00,1407501003,"040051121000185","019011112586793",27.23,22,0.272,313.96,442.56,45.7,35.3,0.112,49346.7,49352.6,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407501016,83927.00
08/08/2014 08:30,1,1.966,ACTIVE,214.2,344.40,60.00,1407501003,"040051121000195","019011112586793",26.49,22,0.325,305.12,447.82,51.8,52.6,0.408,46972.200000001,46978.400000001,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407501018,83928.00
08/08/2014 08:30,2,2.156,ACTIVE,214.87,343.55,60.012,1407501003,"274151322000083","019011112586793",29.48,24.50,0,327.32,373.91,64.4,60.3,0.455,222369.3,222369.3,19231,0,0,0,L,1151911521,1,122.46,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407501019,83929.00
08/08/2014 08:30,2,2.385,ACTIVE,216.00,348.06,60.012,1407501003,"274151322000076","019011112586793",29.64,25.50,0,324.92,384.13,71.5,67.1,0.504,231441.9,231441.9,19211,0,0,0,L,1151911521,1,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407501021,83930.00
08/08/2014 08:30,2,1.441,ACTIVE,215.54,431.92,60.022,1407501003,"274151322000094","019011112586793",40.39,26.00,0,330.93,455.06,58.8,54.8,0.402,161550.0,161550.0,19609,0,0,0,L,1151911521,1,122.68,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407501022,83931.00
08/08/2014 08:30,2,2.299,ACTIVE,215.32,345.66,60.017,1407501003,"274151322000052","019011112586793",29.30,25.30,0,327.32,382.33,68.2,63.9,0.451,223268.0,223268.0,19174,0,0,0,L,1151911521,1,122.46,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407501023,83932.00
08/08/2014 08:30,2,2.281,ACTIVE,215.54,348.06,60.017,1407501003,"274151322000085","019011112586793",29.14,24.30,0,325.52,383.23,67.4,63.1,0.460,222317.9,222317.9,19130,0,0,0,L,1151911521,1,123.59,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407501024,83933.00
08/08/2014 08:30,2,2.158,ACTIVE,215.32,347.16,60.017,1407501003,"274151322000087","019011112586793",28.73,25.00,0,328.22,376.31,62.8,58.7,0.420,211853.5,211853.5,19164,0,0,0,L,1151911521,1,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407501025,83934.00
08/08/2014 08:30,2,2.248,ACTIVE,215.32,348.96,60.017,1407501003,"274151322000088","019011112586793",29.28,24.80,0,325.22,379.62,66.7,62.4,0.442,215873.6,215873.6,19148,0,0,0,L,1151911521,1,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407501026,83935.00
08/08/2014 08:30,2,2.285,ACTIVE,214.64,354.67,60.012,1407501003,"274151322000095","019011112586793",29.72,24.30,0,329.73,377.22,68.8,64.4,0.464,229314.8,229314.8,19202,0,0,0,L,1151911521,1,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407501026,83936.00
08/08/2014 08:30,2,1.506,ACTIVE,215.77,422.30,60.012,1407501003,"274151322000068","019011112586793",39.44,27.80,0,332.13,458.37,60.1,56.1,0.407,159674.2,159674.2,19667,0,0,0,L,1151911521,1,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407501027,83937.00
08/08/2014 08:30,2,2.277,ACTIVE,215.54,345.36,60.017,1407501003,"274151322000054","019011112586793",29.14,25.50,0,325.22,387.74,67.2,62.9,0.455,220225.4,220225.4,19281,0,0,0,L,1151911521,1,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407501028,83938.00
08/08/2014 08:45,1,2.682,ACTIVE,214.6,351.04,60.03,1407501904,"040051121000097","019011112586793",20.55,25,0.295,298.85,449.38,54.8,54.4,0.394,47500.5,47514.1,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407501907,83939.00
08/08/2014 08:45,1,2.592,ACTIVE,213.9,400.91,60.00,1407501904,"040051121000095","019011112586793",23.58,25,0.308,295.87,446.74,60.8,44.4,0.258,42436.5,42448.900000036,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407501908,83940.00
08/08/2014 08:45,1,1.765,ACTIVE,214.5,404.65,60.03,1407501904,"033051125000132","019011112586793",31.14,25,0.291,302.61,448.73,54.7,49.3,0.103,42353.2,42365.2,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407501909,83941.00
08/08/2014 08:45,1,1.711,ACTIVE,214.4,346.48,60.00,1407501904,"033051125000135","019011112586793",31.84,25,0.297,302.18,450.70,54.2,43.0,0.384,40044.099999964,40055.699999964,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407501910,83942.00
08/08/2014 08:45,1,2.675,ACTIVE,213.8,386.32,60.03,1407501904,"040051121000116","019011112586793",22.34,24,0.322,296.29,448.14,59.4,62.0,0.155,46744.900000011,46758.400000011,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407501912,83943.00
08/08/2014 08:45,1,2.779,ACTIVE,214.4,373.75,60.03,1407501904,"040051121000068","019011112586793",19.79,25,0.297,300.52,447.74,54.7,48.3,0.168,43055.199999988,43067.5,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407501913,83944.00
08/08/2014 08:45,1,2.009,ACTIVE,214.2,338.42,60.00,1407501904,"033051125000118","019011112586793",27.51,25,0.302,298.09,449.10,55.0,55.9,0.288,53931.900000036,53944.400000036,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407501915,83945.00
08/08/2014 08:45,1,2.015,ACTIVE,214.2,370.34,60.00,1407501904,"033051125000150","019011112586793",27.41,25,0.331,298.00,450.45,54.9,62.0,0.174,52930.3,52942.8,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407501916,83946.00
08/08/2014 08:45,1,2.133,ACTIVE,214.8,342.37,60.00,1407501904,"040051121000185","019011112586793",26.57,25,0.278,301.30,448.58,56.4,39.9,0.395,49352.6,49364,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407501918,83947.00
08/08/2014 08:45,1,2.536,ACTIVE,214.7,328.96,60.03,1407501904,"040051121000195","019011112586793",21.75,25,0.326,301.07,448.79,54.9,55.0,0.357,46978.400000001,46990.700000001,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407501919,83948.00
08/08/2014 08:45,2,2.576,ACTIVE,214.87,347.46,60.012,1407501904,"274151322000083","019011112586793",28.45,27.30,0,324.02,385.33,74.2,69.7,0.530,222385.2,222385.2,19232,0,0,0,L,1151911521,1,122.46,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407501920,83949.00
08/08/2014 08:45,2,2.889,ACTIVE,215.77,349.56,60.006,1407501904,"274151322000076","019011112586793",28.88,30.30,0,332.43,381.73,84.5,79.7,0.340,231460.1,231460.1,19212,0,0,0,L,1151911521,1,122.91,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407501921,83950.00
08/08/2014 08:45,2,1.789,ACTIVE,215.09,428.61,60.006,1407501904,"274151322000094","019011112586793",38.78,28.50,0,392.25,455.06,70.4,66.0,0.482,161564.9,161564.9,19610,0,0,0,L,1151911521,1,122.46,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407501923,83951.00
08/08/2014 08:45,2,2.701,ACTIVE,215.54,361.89,60.012,1407501904,"274151322000052","019011112586793",28.51,28.30,0,332.13,380.82,78.0,73.4,0.521,223284.8,223284.8,19175,0,0,0,L,1151911521,1,122.68,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407501924,83952.00
08/08/2014 08:45,2,2.674,ACTIVE,215.32,365.19,60.012,1407501904,"274151322000085","019011112586793",28.69,26.80,0,332.13,381.42,77.7,73.0,0.526,222334.6,222334.6,19131,0,0,0,L,1151911521,1,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407501925,83953.00
08/08/2014 08:45,2,2.646,ACTIVE,215.54,359.18,60.006,1407501904,"274151322000087","019011112586793",27.69,27.80,0,327.32,380.82,74.2,69.7,0.491,211869.3,211869.3,19165,0,0,0,L,1151911521,1,122.68,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407501926,83954.00
08/08/2014 08:45,2,2.664,ACTIVE,215.09,347.76,60.006,1407501904,"274151322000088","019011112586793",28.45,27.50,0,330.33,380.22,76.7,72.1,0.508,215890.1,215890.1,19149,0,0,0,L,1151911521,1,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407501927,83955.00
08/08/2014 08:45,2,2.768,ACTIVE,215.32,348.66,60.001,1407501904,"274151322000095","019011112586793",29.20,28.30,0,327.92,384.73,81.8,77.1,0.309,229332.3,229332.3,19203,0,0,0,L,1151911521,1,123.14,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407501928,83956.00
08/08/2014 08:45,2,1.799,ACTIVE,216.45,415.69,59.996,1407501904,"274151322000068","019011112586793",38.61,30.50,0,390.74,458.67,69.8,65.4,0.473,159689.1,159689.1,19668,0,0,0,L,1151911521,1,123.14,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407501929,83957.00
08/08/2014 08:45,2,2.680,ACTIVE,215.09,363.39,60.001,1407501904,"274151322000054","019011112586793",28.53,28.30,0,328.22,383.53,77.3,72.7,0.526,220242.0,220242.0,19282,0,0,0,L,1151911521,1,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407501930,83958.00
08/08/2014 09:00,1,1.958,ACTIVE,213.7,427.57,60.03,1407502804,"040051121000097","019011112586793",25.60,28,0.299,300.30,452.45,49.8,39.0,0.112,47514.1,47528.8,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407502806,83959.00
08/08/2014 09:00,1,2.008,ACTIVE,213.0,381.32,60.00,1407502804,"040051121000095","019011112586793",23.19,27,0.266,296.09,448.94,46.3,36.7,0.198,42448.900000036,42462.5,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407502808,83960.00
08/08/2014 09:00,1,1.265,ACTIVE,213.9,378.91,60.03,1407502804,"033051125000132","019011112586793",34.12,27,0.281,299.82,448.88,42.9,44.4,0.173,42365.2,42377.4,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407502809,83961.00
08/08/2014 09:00,1,1.239,ACTIVE,213.6,351.36,60.03,1407502804,"033051125000135","019011112586793",33.97,28,0.274,298.93,451.04,41.8,44.1,0.278,40055.699999964,40067.899999964,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407502810,83962.00
08/08/2014 09:00,1,1.924,ACTIVE,212.9,386.02,60.03,1407502804,"040051121000116","019011112586793",25.32,26,0.297,295.85,450.68,48.5,49.8,0.199,46758.400000011,46772.400000011,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407502812,83963.00
08/08/2014 09:00,1,1.921,ACTIVE,213.6,383.90,60.00,1407502804,"040051121000068","019011112586793",23.22,27,0.288,300.85,450.42,44.4,36.3,0.233,43067.5,43081.4,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407502813,83964.00
08/08/2014 09:00,1,1.441,ACTIVE,213.2,347.39,60.03,1407502804,"033051125000118","019011112586793",36.66,27,0.326,300.59,448.96,52.5,50.8,0.397,53944.400000036,53957.600000024,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407502814,83965.00
08/08/2014 09:00,1,1.407,ACTIVE,213.4,421.27,60.03,1407502804,"033051125000150","019011112586793",37.45,27,0.316,300.27,451.43,52.4,47.7,0.151,52942.8,52956,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407502816,83966.00
08/08/2014 09:00,1,1.665,ACTIVE,213.9,361.60,60.03,1407502804,"040051121000185","019011112586793",25.38,28,0.271,300.61,448.60,42.0,42.9,0.221,49364,49376.1,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407502817,83967.00
08/08/2014 09:00,1,1.716,ACTIVE,213.4,384.32,60.00,1407502804,"040051121000195","019011112586793",24.91,27,0.277,299.67,450.82,42.5,43.7,0.146,46990.700000001,47003.500000001,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407502818,83968.00
08/08/2014 09:00,2,2.020,ACTIVE,214.87,344.15,60.006,1407502804,"274151322000083","019011112586793",27.99,31.00,0,326.42,379.92,57.2,53.3,0.411,222403.4,222403.4,19233,0,0,0,L,1151911521,1,122.01,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407502819,83969.00
08/08/2014 09:00,2,2.221,ACTIVE,215.54,357.68,59.996,1407502804,"274151322000076","019011112586793",28.67,33.30,0,328.82,380.82,64.4,60.2,0.438,231480.7,231480.7,19213,0,0,0,L,1151911521,1,122.68,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407502821,83970.00
08/08/2014 09:00,2,1.354,ACTIVE,215.32,425.31,60.006,1407502804,"274151322000094","019011112586793",38.96,31.50,0,390.74,455.06,52.9,49.1,0.367,161581.9,161581.9,19611,0,0,0,L,1151911521,1,122.23,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407502822,83971.00
08/08/2014 09:00,2,2.123,ACTIVE,215.09,354.67,60.006,1407502804,"274151322000052","019011112586793",27.81,32.60,0,327.92,381.42,59.8,55.7,0.415,223303.8,223303.8,19176,0,0,0,L,1151911521,1,122.01,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407502823,83972.00
08/08/2014 09:00,2,2.078,ACTIVE,214.87,346.56,60.006,1407502804,"274151322000085","019011112586793",28.21,30.50,0,328.82,383.83,59.4,55.4,0.407,222353.5,222353.5,19132,0,0,0,L,1151911521,1,122.91,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407502824,83973.00
08/08/2014 09:00,2,2.029,ACTIVE,215.54,347.16,60.028,1407502804,"274151322000087","019011112586793",27.49,32.00,0,327.02,378.12,56.5,52.6,0.384,211887.3,211887.3,19166,0,0,0,L,1151911521,1,122.68,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407502825,83974.00
08/08/2014 09:00,2,2.090,ACTIVE,214.64,357.08,60.001,1407502804,"274151322000088","019011112586793",27.67,31.30,0,327.62,382.93,58.5,54.6,0.402,215908.8,215908.8,19150,0,0,0,L,1151911521,1,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407502826,83975.00
08/08/2014 09:00,2,2.158,ACTIVE,214.64,357.98,60.006,1407502804,"274151322000095","019011112586793",28.47,31.80,0,324.32,377.22,62.2,58.1,0.429,229352.2,229352.2,19204,0,0,0,L,1151911521,1,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407502827,83976.00
08/08/2014 09:00,2,1.400,ACTIVE,216.00,412.68,59.996,1407502804,"274151322000068","019011112586793",38.17,33.30,0,385.93,457.17,54.3,50.5,0.362,159706.1,159706.1,19669,0,0,0,L,1151911521,1,122.91,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407502827,83977.00
08/08/2014 09:00,2,2.082,ACTIVE,214.87,357.38,59.996,1407502804,"274151322000054","019011112586793",28.23,32.00,0,326.42,386.83,59.5,55.5,0.411,220260.9,220260.9,19283,0,0,0,L,1151911521,1,122.68,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407502828,83978.00
08/08/2014 09:15,1,1.154,ACTIVE,213.9,395.30,60.03,1407503704,"040051121000097","019011112586793",25.25,28,0.181,299.66,451.82,29.0,15.7,0.147,47528.8,47537.6,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407503706,83979.00
08/08/2014 09:15,1,1.214,ACTIVE,212.7,363.74,60.03,1407503704,"040051121000095","019011112586793",22.82,27,0.188,298.21,449.10,27.5,29.5,0.089,42462.5,42470.400000036,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407503708,83980.00
08/08/2014 09:15,1,0.753,ACTIVE,213.8,342.65,60.03,1407503704,"033051125000132","019011112586793",34.12,28,0.221,303.47,449.24,25.5,29.3,0.207,42377.4,42384.9,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407503709,83981.00
08/08/2014 09:15,1,0.733,ACTIVE,214.0,420.40,60.03,1407503704,"033051125000135","019011112586793",34.03,28,0.151,302.28,451.15,24.8,12.6,0.022,40067.899999964,40075.299999964,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407503711,83982.00
08/08/2014 09:15,1,1.199,ACTIVE,213.2,431.82,60.03,1407503704,"040051121000116","019011112586793",24.89,27,0.174,297.11,450.53,29.7,15.3,0.024,46772.400000011,46781.100000011,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407503712,83983.00
08/08/2014 09:15,1,1.164,ACTIVE,213.7,383.74,60.00,1407503704,"040051121000068","019011112586793",23.15,27,0.203,300.84,450.49,26.8,33.4,0.058,43081.4,43089.4,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407503713,83984.00
08/08/2014 09:15,1,0.871,ACTIVE,213.7,362.98,60.03,1407503704,"033051125000118","019011112586793",38.28,28,0.202,297.35,451.03,33.1,25.8,0.192,53957.600000024,53967.800000012,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407503715,83985.00
08/08/2014 09:15,1,0.863,ACTIVE,213.4,362.87,60.03,1407503704,"033051125000150","019011112586793",38.53,28,0.212,298.90,453.18,33.1,25.7,0.188,52956,52966.1,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407503716,83986.00
08/08/2014 09:15,1,1.151,ACTIVE,213.4,427.22,60.03,1407503704,"040051121000185","019011112586793",23.88,29,0.165,302.71,448.52,27.3,16.9,0.042,49376.1,49383.8,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407503717,83987.00
08/08/2014 09:15,1,1.144,ACTIVE,213.6,356.13,60.03,1407503704,"040051121000195","019011112586793",24.18,28,0.225,299.71,450.87,27.5,31.7,0.160,47003.500000001,47011.900000001,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407503719,83988.00
08/08/2014 09:15,2,1.207,ACTIVE,214.41,340.85,59.996,1407503704,"274151322000083","019011112586793",27.85,30.80,0,326.72,376.92,34.0,30.9,0.239,222414.0,222414.0,19234,0,0,0,L,1151911521,1,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407503720,83989.00
08/08/2014 09:15,2,1.283,ACTIVE,215.09,348.66,60.017,1407503704,"274151322000076","019011112586793",28.63,32.20,0,329.43,377.82,37.2,34.0,0.256,231492.6,231492.6,19214,0,0,0,L,1151911521,1,122.68,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407503721,83990.00
08/08/2014 09:15,2,0.779,ACTIVE,214.41,414.49,60.012,1407503704,"274151322000094","019011112586793",38.80,31.50,0,385.33,449.65,30.9,27.9,0.208,161591.7,161591.7,19612,0,0,0,L,1151911521,1,122.46,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407503723,83991.00
08/08/2014 09:15,2,1.246,ACTIVE,215.09,346.56,60.028,1407503704,"274151322000052","019011112586793",27.73,32.40,0,327.02,377.82,35.0,31.9,0.225,223314.9,223314.9,19177,0,0,0,L,1151911521,1,122.23,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407503724,83992.00
08/08/2014 09:15,2,1.217,ACTIVE,214.87,346.26,60.001,1407503704,"274151322000085","019011112586793",28.17,30.00,0,328.22,378.42,34.7,31.6,0.225,222364.5,222364.5,19133,0,0,0,L,1151911521,1,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407503725,83993.00
08/08/2014 09:15,2,1.213,ACTIVE,214.64,347.16,60.001,1407503704,"274151322000087","019011112586793",27.17,32.80,0,327.32,376.92,33.4,30.3,0.217,211897.8,211897.8,19167,0,0,0,L,1151911521,1,122.91,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407503726,83994.00
08/08/2014 09:15,2,1.201,ACTIVE,214.41,346.56,60.017,1407503704,"274151322000088","019011112586793",27.65,31.00,0,327.32,377.82,33.6,30.5,0.212,215919.5,215919.5,19151,0,0,0,L,1151911521,1,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407503727,83995.00
08/08/2014 09:15,2,1.268,ACTIVE,214.41,346.86,60.017,1407503704,"274151322000095","019011112586793",28.37,30.80,0,328.82,376.92,36.4,33.2,0.243,229363.8,229363.8,19205,0,0,0,L,1151911521,1,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407503728,83996.00
08/08/2014 09:15,2,0.822,ACTIVE,215.77,412.68,60.017,1407503704,"274151322000068","019011112586793",38.23,33.30,0,377.82,447.55,31.8,28.7,0.199,159716.1,159716.1,19670,0,0,0,L,1151911521,1,123.14,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407503729,83997.00
08/08/2014 09:15,2,1.221,ACTIVE,214.64,346.56,60.012,1407503704,"274151322000054","019011112586793",27.91,31.30,0,326.72,378.72,34.5,31.4,0.225,220271.8,220271.8,19284,0,0,0,L,1151911521,1,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407503730,83998.00
08/08/2014 09:30,1,1.265,ACTIVE,214.4,361.06,60.00,1407504604,"040051121000097","019011112586793",25.81,28,0.199,315.46,443.75,32.4,24.9,0.175,47537.6,47544.8,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407504607,83999.00
08/08/2014 09:30,1,1.347,ACTIVE,213.9,379.59,60.03,1407504604,"040051121000095","019011112586793",22.74,27,0.257,310.09,440.32,30.4,33.6,0.083,42470.400000036,42476.600000024,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407504608,84000.00
08/08/2014 09:30,1,0.836,ACTIVE,214.8,391.79,60.03,1407504604,"033051125000132","019011112586793",34.18,27,0.169,316.46,443.75,28.4,25.5,0.204,42384.9,42391,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407504609,84001.00
08/08/2014 09:30,1,0.816,ACTIVE,214.6,328.83,60.03,1407504604,"033051125000135","019011112586793",34.07,28,0.173,315.14,443.08,27.6,19.6,0.289,40075.299999964,40081.299999964,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407504610,84002.00
08/08/2014 09:30,1,1.299,ACTIVE,214.0,383.40,60.03,1407504604,"040051121000116","019011112586793",25.59,26,0.185,310.84,442.21,33.0,32.6,0.061,46781.100000011,46788.000000011,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407504612,84003.00
08/08/2014 09:30,1,1.273,ACTIVE,214.4,419.90,60.00,1407504604,"040051121000068","019011112586793",23.49,27,0.221,314.48,442.44,29.7,28.1,0.027,43089.4,43095.8,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407504613,84004.00
08/08/2014 09:30,1,0.960,ACTIVE,214.8,385.02,60.03,1407504604,"033051125000118","019011112586793",38.48,28,0.220,313.83,443.02,36.7,37.8,0.095,53967.800000012,53976.100000024,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407504615,84005.00
08/08/2014 09:30,1,0.957,ACTIVE,214.9,342.57,60.03,1407504604,"033051125000150","019011112586793",38.57,27,0.213,314.23,444.33,36.7,37.7,0.263,52966.1,52974.3,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407504616,84006.00
08/08/2014 09:30,1,1.245,ACTIVE,214.5,408.49,60.03,1407504604,"040051121000185","019011112586793",24.78,28,0.209,314.87,443.18,30.7,22.8,0.042,49383.8,49390.3,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407504617,84007.00
08/08/2014 09:30,1,1.251,ACTIVE,214.0,379.95,60.03,1407504604,"040051121000195","019011112586793",24.79,28,0.235,317.33,443.59,30.8,29.8,0.107,47011.900000001,47018.600000001,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407504619,84008.00
08/08/2014 09:30,2,1.346,ACTIVE,215.09,348.36,60.017,1407504604,"274151322000083","019011112586793",27.75,30.80,0,330.33,357.38,37.8,34.6,0.261,222422.6,222422.6,19235,0,0,0,L,1151911521,1,122.91,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407504620,84009.00
08/08/2014 09:30,2,1.410,ACTIVE,215.54,351.07,60.006,1407504604,"274151322000076","019011112586793",28.94,32.00,0,332.43,359.18,41.4,38.1,0.287,231502.1,231502.1,19215,0,0,0,L,1151911521,1,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407504621,84010.00
08/08/2014 09:30,2,0.889,ACTIVE,215.54,414.19,60.012,1407504604,"274151322000094","019011112586793",38.29,31.80,0,330.63,434.93,34.7,31.6,0.230,161599.5,161599.5,19613,0,0,0,L,1151911521,1,122.68,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407504622,84011.00
08/08/2014 09:30,2,1.361,ACTIVE,214.87,349.26,60.012,1407504604,"274151322000052","019011112586793",28.19,32.20,0,330.03,358.58,38.9,35.6,0.243,223323.7,223323.7,19178,0,0,0,L,1151911521,1,122.68,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407504623,84012.00
