ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2014 09:30,2,1.350,ACTIVE,215.77,344.76,60.012,1407504604,"274151322000085","019011112586793",28.23,30.00,0,331.83,357.98,38.6,35.3,0.256,222373.3,222373.3,19134,0,0,0,L,1151911521,1,123.59,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407504624,84013.00
08/08/2014 09:30,2,1.328,ACTIVE,215.54,348.66,59.990,1407504604,"274151322000087","019011112586793",27.79,34.00,0,331.23,357.38,37.4,34.2,0.239,211906.3,211906.3,19168,0,0,0,L,1151911521,1,123.14,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407504625,84014.00
08/08/2014 09:30,2,1.332,ACTIVE,215.09,349.26,60.012,1407504604,"274151322000088","019011112586793",27.71,31.00,0,329.43,357.38,37.5,34.2,0.247,215928.1,215928.1,19152,0,0,0,L,1151911521,1,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407504626,84015.00
08/08/2014 09:30,2,1.402,ACTIVE,215.32,345.36,60.006,1407504604,"274151322000095","019011112586793",28.55,30.50,0,329.73,358.58,40.6,37.2,0.265,229373.1,229373.1,19206,0,0,0,L,1151911521,1,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407504627,84016.00
08/08/2014 09:30,2,0.893,ACTIVE,216.22,416.29,60.017,1407504604,"274151322000068","019011112586793",38.84,33.50,0,330.33,436.43,35.3,32.2,0.225,159724.0,159724.0,19671,0,0,0,L,1151911521,1,123.59,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407504628,84017.00
08/08/2014 09:30,2,1.355,ACTIVE,215.32,344.45,60.028,1407504604,"274151322000054","019011112586793",27.91,31.30,0,330.03,357.68,38.4,35.1,0.256,220280.6,220280.6,19285,0,0,0,L,1151911521,1,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407504629,84018.00
08/08/2014 09:45,1,1.814,ACTIVE,213.7,417.27,60.00,1407505504,"040051121000097","019011112586793",26.11,28,0.293,301.08,448.70,47.1,42.7,0.154,47544.8,47553.6,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407505507,84019.00
08/08/2014 09:45,1,1.872,ACTIVE,213.1,375.99,60.00,1407505504,"040051121000095","019011112586793",23.47,27,0.268,300.25,445.58,43.7,43.9,0.155,42476.600000024,42484.400000036,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407505509,84020.00
08/08/2014 09:45,1,1.197,ACTIVE,213.8,336.13,60.00,1407505504,"033051125000132","019011112586793",34.52,27,0.258,304.94,448.42,41.1,32.0,0.325,42391,42398.5,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407505510,84021.00
08/08/2014 09:45,1,1.167,ACTIVE,213.5,362.87,60.00,1407505504,"033051125000135","019011112586793",34.63,28,0.236,303.84,450.18,40.2,36.0,0.194,40081.299999964,40088.799999964,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407505511,84022.00
08/08/2014 09:45,1,1.838,ACTIVE,212.9,410.62,60.00,1407505504,"040051121000116","019011112586793",25.95,27,0.290,299.11,447.16,47.4,38.6,0.110,46788.000000011,46796.800000011,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407505513,84023.00
08/08/2014 09:45,1,1.848,ACTIVE,213.4,330.94,60.00,1407505504,"040051121000068","019011112586793",23.56,27,0.268,303.66,446.93,43.3,42.6,0.335,43095.8,43103.7,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407505514,84024.00
08/08/2014 09:45,1,1.364,ACTIVE,213.8,390.80,60.00,1407505504,"033051125000118","019011112586793",38.97,28,0.277,301.97,449.17,52.9,42.9,0.238,53976.100000024,53986.199999988,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407505515,84025.00
08/08/2014 09:45,1,1.365,ACTIVE,213.0,323.43,60.00,1407505504,"033051125000150","019011112586793",38.89,28,0.335,300.60,452.64,52.8,51.3,0.386,52974.3,52984.5,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407505516,84026.00
08/08/2014 09:45,1,1.761,ACTIVE,213.4,419.84,60.00,1407505504,"040051121000185","019011112586793",25.60,28,0.263,302.75,448.20,44.8,36.5,0.093,49390.3,49398.7,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407505518,84027.00
08/08/2014 09:45,1,1.807,ACTIVE,213.2,419.31,60.00,1407505504,"040051121000195","019011112586793",25.25,28,0.286,301.72,448.63,45.4,35.6,0.092,47018.600000001,47027.100000001,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407505519,84028.00
08/08/2014 09:45,2,1.910,ACTIVE,215.54,344.45,59.990,1407505504,"274151322000083","019011112586793",28.23,31.50,0,329.13,374.51,54.7,50.8,0.380,222433.2,222433.2,19236,0,0,0,L,1151911521,1,122.68,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407505521,84029.00
08/08/2014 09:45,2,2.027,ACTIVE,216.45,354.37,60.006,1407505504,"274151322000076","019011112586793",29.20,32.40,0,333.03,378.12,59.9,55.9,0.411,231513.7,231513.7,19216,0,0,0,L,1151911521,1,122.91,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407505522,84030.00
08/08/2014 09:45,2,1.299,ACTIVE,216.00,409.08,59.980,1407505504,"274151322000094","019011112586793",38.27,32.20,0,333.63,446.35,50.4,46.8,0.345,161609.1,161609.1,19614,0,0,0,L,1151911521,1,122.68,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407505523,84031.00
08/08/2014 09:45,2,1.953,ACTIVE,215.54,346.56,59.985,1407505504,"274151322000052","019011112586793",28.35,32.60,0,330.03,375.71,56.1,52.2,0.376,223334.6,223334.6,19179,0,0,0,L,1151911521,1,122.23,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407505524,84032.00
08/08/2014 09:45,2,1.922,ACTIVE,216.00,350.77,59.990,1407505504,"274151322000085","019011112586793",28.69,30.50,0,332.43,375.41,55.8,52.0,0.380,222384.1,222384.1,19135,0,0,0,L,1151911521,1,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407505525,84033.00
08/08/2014 09:45,2,1.924,ACTIVE,216.00,345.06,59.996,1407505504,"274151322000087","019011112586793",27.71,35.20,0,332.13,374.21,54.0,50.2,0.354,211916.7,211916.7,19169,0,0,0,L,1151911521,1,123.14,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407505526,84034.00
08/08/2014 09:45,2,1.900,ACTIVE,215.09,346.26,59.985,1407505504,"274151322000088","019011112586793",28.31,31.30,0,330.63,374.81,54.5,50.6,0.362,215938.6,215938.6,19153,0,0,0,L,1151911521,1,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407505527,84035.00
08/08/2014 09:45,2,2.014,ACTIVE,215.09,351.37,59.975,1407505504,"274151322000095","019011112586793",28.77,31.00,0,329.43,377.22,58.7,54.8,0.398,229384.4,229384.4,19207,0,0,0,L,1151911521,1,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407505528,84036.00
08/08/2014 09:45,2,1.285,ACTIVE,216.00,420.50,59.980,1407505504,"274151322000068","019011112586793",38.86,34.00,0,334.84,449.65,50.8,47.1,0.336,159733.7,159733.7,19672,0,0,0,L,1151911521,1,123.14,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407505529,84037.00
08/08/2014 09:45,2,1.924,ACTIVE,215.54,354.67,59.985,1407505504,"274151322000054","019011112586793",28.55,31.50,0,330.03,375.41,55.6,51.7,0.376,220291.3,220291.3,19286,0,0,0,L,1151911521,1,122.91,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407505530,84038.00
08/08/2014 10:00,1,1.899,ACTIVE,214.5,379.88,60.03,1407506404,"040051121000097","019011112586793",25.50,30,0.312,299.75,450.36,48.2,50.8,0.327,47553.6,47566.3,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407506406,84039.00
08/08/2014 10:00,1,1.946,ACTIVE,213.7,345.74,60.00,1407506404,"040051121000095","019011112586793",23.10,28,0.274,298.23,447.20,44.7,43.2,0.309,42484.400000036,42495.600000024,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407506408,84040.00
08/08/2014 10:00,1,1.236,ACTIVE,214.4,340.91,60.00,1407506404,"033051125000132","019011112586793",34.20,28,0.259,301.97,450.31,42.0,42.8,0.327,42398.5,42409.4,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407506409,84041.00
08/08/2014 10:00,1,1.218,ACTIVE,214.2,376.41,60.00,1407506404,"033051125000135","019011112586793",33.89,29,0.248,301.31,453.22,41.0,32.4,0.210,40088.799999964,40099.499999964,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407506410,84042.00
08/08/2014 10:00,1,1.916,ACTIVE,213.6,420.15,60.00,1407506404,"040051121000116","019011112586793",25.45,28,0.294,298.52,449.61,48.5,37.8,0.105,46796.800000011,46809.200000011,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407506412,84043.00
08/08/2014 10:00,1,1.909,ACTIVE,213.7,407.97,60.03,1407506404,"040051121000068","019011112586793",23.34,28,0.260,301.86,449.20,44.3,34.5,0.102,43103.7,43115.2,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407506413,84044.00
08/08/2014 10:00,1,1.412,ACTIVE,214.3,399.55,60.03,1407506404,"033051125000118","019011112586793",38.68,29,0.314,299.42,450.08,54.3,44.7,0.181,53986.199999988,53999.5,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407506414,84045.00
08/08/2014 10:00,1,1.417,ACTIVE,214.0,393.95,60.00,1407506404,"033051125000150","019011112586793",38.37,29,0.342,301.05,452.87,54.1,56.9,0.209,52984.5,52997.8,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407506415,84046.00
08/08/2014 10:00,1,1.833,ACTIVE,214.0,420.08,60.00,1407506404,"040051121000185","019011112586793",25.25,30,0.281,300.42,450.14,46.0,37.9,0.095,49398.7,49410.6,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407506417,84047.00
08/08/2014 10:00,1,1.874,ACTIVE,213.9,391.32,60.03,1407506404,"040051121000195","019011112586793",25.09,29,0.306,300.98,450.38,46.7,44.1,0.215,47027.100000001,47039.300000001,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407506418,84048.00
08/08/2014 10:00,2,1.949,ACTIVE,215.77,349.86,60.028,1407506404,"274151322000083","019011112586793",28.33,32.80,0,329.43,377.82,55.8,52.0,0.398,222448.0,222448.0,19237,0,0,0,L,1151911521,1,122.68,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407506419,84049.00
08/08/2014 10:00,2,2.115,ACTIVE,216.67,354.67,59.980,1407506404,"274151322000076","019011112586793",28.67,33.80,0,330.03,381.12,61.4,57.3,0.424,231529.9,231529.9,19217,0,0,0,L,1151911521,1,123.59,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407506420,84050.00
08/08/2014 10:00,2,1.344,ACTIVE,216.00,408.18,59.996,1407506404,"274151322000094","019011112586793",37.65,33.30,0,384.73,466.49,51.6,47.9,0.358,161622.6,161622.6,19615,0,0,0,L,1151911521,1,122.91,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407506421,84051.00
08/08/2014 10:00,2,2.016,ACTIVE,216.00,345.96,59.996,1407506404,"274151322000052","019011112586793",28.15,34.00,0,321.91,382.33,57.4,53.5,0.393,223349.7,223349.7,19180,0,0,0,L,1151911521,1,122.68,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407506422,84052.00
08/08/2014 10:00,2,2.010,ACTIVE,216.45,349.56,60.001,1407506404,"274151322000085","019011112586793",28.13,32.00,0,330.63,378.12,57.2,53.3,0.389,222399.3,222399.3,19136,0,0,0,L,1151911521,1,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407506424,84053.00
08/08/2014 10:00,2,1.975,ACTIVE,216.00,345.66,59.996,1407506404,"274151322000087","019011112586793",27.47,37.00,0,311.09,391.04,55.0,51.1,0.371,211931.3,211931.3,19170,0,0,0,L,1151911521,1,123.14,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407506425,84054.00
08/08/2014 10:00,2,1.988,ACTIVE,215.54,347.16,59.996,1407506404,"274151322000088","019011112586793",27.77,32.60,0,330.33,377.82,56.0,52.1,0.376,215953.3,215953.3,19154,0,0,0,L,1151911521,1,123.59,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407506426,84055.00
08/08/2014 10:00,2,2.066,ACTIVE,216.00,346.86,59.990,1407506404,"274151322000095","019011112586793",28.71,32.40,0,330.63,379.02,60.0,56.0,0.398,229400.4,229400.4,19208,0,0,0,L,1151911521,1,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407506427,84056.00
08/08/2014 10:00,2,1.359,ACTIVE,216.45,406.67,59.990,1407506404,"274151322000068","019011112586793",37.79,35.40,0,388.04,457.17,52.1,48.4,0.345,159747.3,159747.3,19673,0,0,0,L,1151911521,1,123.36,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407506428,84057.00
08/08/2014 10:00,2,2.004,ACTIVE,216.00,347.76,59.990,1407506404,"274151322000054","019011112586793",28.05,32.80,0,328.22,378.72,56.9,53.0,0.393,220306.4,220306.4,19287,0,0,0,L,1151911521,1,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407506429,84058.00
08/08/2014 10:15,1,3.647,ACTIVE,215.1,331.22,60.03,1407507306,"040051121000097","019011112586793",26.16,30,0.422,299.32,451.37,94.9,90.6,0.440,47566.3,47578.6,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407507308,84059.00
08/08/2014 10:15,1,4.117,ACTIVE,214.6,349.63,60.00,1407507306,"040051121000095","019011112586793",23.87,28,0.433,297.02,448.74,97.8,92.6,0.447,42495.600000024,42506.699999988,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407507309,84060.00
08/08/2014 10:15,1,2.743,ACTIVE,215.6,345.56,60.00,1407507306,"033051125000132","019011112586793",35.53,29,0.430,302.51,451.13,96.9,92.3,0.449,42409.4,42420.1,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407507311,84061.00
08/08/2014 10:15,1,2.959,ACTIVE,215.7,351.43,60.00,1407507306,"033051125000135","019011112586793",34.64,30,0.455,300.23,453.53,102.0,98.0,0.471,40099.499999964,40110.199999964,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407507312,84062.00
08/08/2014 10:15,1,4.618,ACTIVE,215.0,332.97,60.03,1407507306,"040051121000116","019011112586793",26.30,28,0.540,298.80,451.17,120.8,115.2,0.548,46809.200000011,46821.600000011,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407507313,84063.00
08/08/2014 10:15,1,5.153,ACTIVE,215.6,330.82,60.03,1407507306,"040051121000068","019011112586793",23.59,29,0.540,302.26,450.66,121.0,115.7,0.550,43115.2,43126.6,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407507315,84064.00
08/08/2014 10:15,1,3.744,ACTIVE,215.1,325.66,60.03,1407507306,"033051125000118","019011112586793",39.92,30,0.668,294.96,452.11,148.7,143.1,0.669,53999.5,54013.300000012,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407507316,84065.00
08/08/2014 10:15,1,3.794,ACTIVE,215.8,323.91,60.03,1407507306,"033051125000150","019011112586793",39.73,29,0.676,291.66,454.79,150.0,145.0,0.671,52997.8,53011.5,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407507317,84066.00
08/08/2014 10:15,1,4.894,ACTIVE,215.9,361.82,60.03,1407507306,"040051121000185","019011112586793",26.27,30,0.572,300.06,451.05,127.9,123.0,0.577,49410.6,49422.4,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407507318,84067.00
08/08/2014 10:15,1,4.888,ACTIVE,215.3,327.71,60.00,1407507306,"040051121000195","019011112586793",25.87,30,0.563,300.81,451.06,125.8,120.6,0.566,47039.300000001,47051.400000001,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407507320,84068.00
08/08/2014 10:15,2,3.816,ACTIVE,215.54,349.56,60.001,1407507306,"274151322000083","019011112586793",28.77,34.00,0,318.61,378.72,111.3,105.5,0.446,222462.5,222462.5,19238,0,0,0,L,1151911521,1,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407507321,84069.00
08/08/2014 10:15,2,4.207,ACTIVE,216.45,344.45,60.001,1407507306,"274151322000076","019011112586793",29.68,34.80,0,323.11,379.62,126.3,120.0,0.491,231546.1,231546.1,19218,0,0,0,L,1151911521,1,123.59,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407507322,84070.00
08/08/2014 10:15,2,2.725,ACTIVE,215.77,421.40,60.001,1407507306,"274151322000094","019011112586793",38.88,33.80,0,331.83,450.56,107.1,101.5,0.411,161636.0,161636.0,19616,0,0,0,L,1151911521,1,123.14,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407507323,84071.00
08/08/2014 10:15,2,4.002,ACTIVE,215.77,347.16,60.006,1407507306,"274151322000052","019011112586793",28.63,35.40,0,320.71,378.12,115.9,110.0,0.446,223364.8,223364.8,19181,0,0,0,L,1151911521,1,122.91,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407507324,84072.00
08/08/2014 10:15,2,4.164,ACTIVE,216.00,356.48,60.012,1407507306,"274151322000085","019011112586793",28.84,33.00,0,321.31,379.02,121.7,115.6,0.464,222414.3,222414.3,19137,0,0,0,L,1151911521,1,123.81,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407507325,84073.00
08/08/2014 10:15,2,4.057,ACTIVE,216.00,342.95,60.006,1407507306,"274151322000087","019011112586793",27.85,38.80,0,321.61,377.82,114.4,108.5,0.438,211945.7,211945.7,19171,0,0,0,L,1151911521,1,123.59,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407507326,84074.00
08/08/2014 10:15,2,4.076,ACTIVE,215.54,350.77,59.980,1407507306,"274151322000088","019011112586793",28.90,33.30,0,318.30,378.12,119.4,113.3,0.451,215968.1,215968.1,19155,0,0,0,L,1151911521,1,123.81,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407507327,84075.00
08/08/2014 10:15,2,4.061,ACTIVE,215.77,344.15,60.001,1407507306,"274151322000095","019011112586793",29.68,33.30,0,321.61,378.72,122.1,115.9,0.464,229416.2,229416.2,19209,0,0,0,L,1151911521,1,123.59,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407507328,84076.00
08/08/2014 10:15,2,2.814,ACTIVE,216.67,406.67,60.001,1407507306,"274151322000068","019011112586793",37.87,36.30,0,331.83,450.26,108.1,102.4,0.407,159760.8,159760.8,19674,0,0,0,L,1151911521,1,123.81,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407507329,84077.00
08/08/2014 10:15,2,4.162,ACTIVE,215.77,349.56,60.006,1407507306,"274151322000054","019011112586793",29.06,33.50,0,318.91,379.32,122.3,116.1,0.473,220321.4,220321.4,19288,0,0,0,L,1151911521,1,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407507330,84078.00
08/08/2014 10:30,1,5.467,ACTIVE,215.4,325.94,60.00,1407508204,"040051121000097","019011112586793",25.10,32,0.612,298.30,452.31,136.5,131.0,0.612,47578.6,47603.5,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407508206,84079.00
08/08/2014 10:30,1,5.499,ACTIVE,215.4,323.63,60.03,1407508204,"040051121000095","019011112586793",22.76,31,0.557,296.35,448.11,124.5,119.4,0.562,42506.699999988,42529.300000012,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407508208,84080.00
08/08/2014 10:30,1,3.560,ACTIVE,215.3,324.47,60.03,1407508204,"033051125000132","019011112586793",33.64,32,0.531,300.52,450.82,119.1,114.1,0.542,42420.1,42441.6,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407508209,84081.00
08/08/2014 10:30,1,3.485,ACTIVE,215.6,323.74,60.03,1407508204,"033051125000135","019011112586793",33.59,32,0.523,299.36,454.01,116.5,112.3,0.531,40110.199999964,40131.499999964,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407508210,84082.00
08/08/2014 10:30,1,5.464,ACTIVE,214.8,324.48,60.00,1407508204,"040051121000116","019011112586793",25.00,31,0.609,297.57,451.69,135.9,130.2,0.611,46821.600000011,46846.400000011,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407508211,84083.00
08/08/2014 10:30,1,5.589,ACTIVE,215.6,326.29,60.00,1407508204,"040051121000068","019011112586793",22.79,31,0.566,300.63,449.98,126.7,121.3,0.574,43126.6,43149.8,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407508213,84084.00
08/08/2014 10:30,1,4.059,ACTIVE,215.4,338.88,60.00,1407508204,"033051125000118","019011112586793",38.48,32,0.700,300.18,451.20,155.4,149.8,0.695,54013.300000012,54041.600000024,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407508214,84085.00
08/08/2014 10:30,1,4.043,ACTIVE,215.6,337.51,60.00,1407508204,"033051125000150","019011112586793",38.42,32,0.696,300.68,452.71,154.6,149.5,0.692,53011.5,53039.9,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407508215,84086.00
08/08/2014 10:30,1,5.364,ACTIVE,215.7,327.18,60.00,1407508204,"040051121000185","019011112586793",25.10,33,0.602,300.20,450.86,134.0,129.0,0.604,49422.4,49446.7,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407508217,84087.00
08/08/2014 10:30,1,5.570,ACTIVE,215.0,332.46,60.00,1407508204,"040051121000195","019011112586793",24.91,32,0.619,299.57,451.69,138.1,131.9,0.619,47051.400000001,47076.400000001,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407508218,84088.00
08/08/2014 10:30,2,5.600,ACTIVE,216.00,358.28,60.006,1407508204,"274151322000083","019011112586793",27.69,40.00,0,326.12,382.03,157.1,149.7,0.632,222491.0,222491.0,19239,0,0,0,L,1151911521,1,122.91,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407508219,84089.00
08/08/2014 10:30,2,6.031,ACTIVE,217.13,365.19,59.996,1407508204,"274151322000076","019011112586793",28.21,42.00,0,329.43,385.33,172.3,164.3,0.672,231577.5,231577.5,19219,0,0,0,L,1151911521,1,123.81,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407508220,84090.00
08/08/2014 10:30,2,3.791,ACTIVE,216.22,424.11,60.001,1407508204,"274151322000094","019011112586793",38.61,39.80,0,333.33,460.78,147.4,140.4,0.570,161662.7,161662.7,19617,0,0,0,L,1151911521,1,122.91,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407508221,84091.00
08/08/2014 10:30,2,5.746,ACTIVE,216.22,363.39,60.001,1407508204,"274151322000052","019011112586793",27.63,41.50,0,327.62,383.83,160.7,153.1,0.614,223394.1,223394.1,19182,0,0,0,L,1151911521,1,123.14,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407508223,84092.00
08/08/2014 10:30,2,5.756,ACTIVE,216.45,360.69,60.001,1407508204,"274151322000085","019011112586793",27.81,38.40,0,329.13,384.13,162.1,154.5,0.614,222443.8,222443.8,19138,0,0,0,L,1151911521,1,123.81,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407508224,84093.00
08/08/2014 10:30,2,5.674,ACTIVE,216.22,366.40,60.001,1407508204,"274151322000087","019011112586793",26.64,45.80,0,326.72,382.03,153.1,145.8,0.583,211973.7,211973.7,19172,0,0,0,L,1151911521,1,123.59,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407508225,84094.00
08/08/2014 10:30,2,5.691,ACTIVE,216.00,364.89,60.001,1407508204,"274151322000088","019011112586793",27.63,38.80,0,327.32,383.83,159.1,151.6,0.588,215997.0,215997.0,19156,0,0,0,L,1151911521,1,124.04,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407508226,84095.00
08/08/2014 10:30,2,5.922,ACTIVE,215.77,346.56,59.996,1407508204,"274151322000095","019011112586793",28.31,40.40,0,327.32,385.33,169.8,162.0,0.636,229447.1,229447.1,19210,0,0,0,L,1151911521,1,123.59,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407508227,84096.00
08/08/2014 10:30,2,3.873,ACTIVE,217.35,422.00,60.001,1407508204,"274151322000068","019011112586793",37.59,41.80,0,334.24,455.97,147.6,140.6,0.566,159787.5,159787.5,19675,0,0,0,L,1151911521,1,123.81,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407508228,84097.00
08/08/2014 10:30,2,5.758,ACTIVE,216.45,361.59,59.980,1407508204,"274151322000054","019011112586793",27.57,40.40,0,326.12,384.43,160.7,153.2,0.605,220350.6,220350.6,19289,0,0,0,L,1151911521,1,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407508229,84098.00
08/08/2014 10:45,1,5.112,ACTIVE,215.5,330.60,60.00,1407509106,"040051121000097","019011112586793",24.65,36,0.560,315.36,374.81,125.4,120.0,0.569,47603.5,47636.4,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407509109,84099.00
08/08/2014 10:45,1,5.138,ACTIVE,215.2,324.58,60.00,1407509106,"040051121000095","019011112586793",22.17,34,0.505,314.99,370.25,113.4,108.3,0.514,42529.300000012,42559.199999988,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407509110,84100.00
08/08/2014 10:45,1,3.199,ACTIVE,215.0,323.14,60.00,1407509106,"033051125000132","019011112586793",33.08,35,0.469,316.25,367.95,105.3,100.5,0.486,42441.6,42470.1,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407509111,84101.00
08/08/2014 10:45,1,3.098,ACTIVE,215.1,324.04,60.03,1407509106,"033051125000135","019011112586793",32.89,35,0.455,315.38,368.46,101.4,97.6,0.467,40131.499999964,40159.599999964,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407509113,84102.00
08/08/2014 10:45,1,4.809,ACTIVE,214.2,323.86,60.00,1407509106,"040051121000116","019011112586793",24.53,34,0.524,310.83,373.21,117.4,111.7,0.537,46846.400000011,46878.800000011,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407509114,84103.00
08/08/2014 10:45,1,4.869,ACTIVE,214.6,320.45,60.00,1407509106,"040051121000068","019011112586793",22.34,34,0.484,316.21,382.46,108.2,103.5,0.499,43149.8,43180.2,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407509115,84104.00
08/08/2014 10:45,1,3.498,ACTIVE,214.6,330.64,60.00,1407509106,"033051125000118","019011112586793",38.03,35,0.595,312.81,380.27,132.3,127.1,0.598,54041.600000024,54079.300000012,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407509116,84105.00
08/08/2014 10:45,1,3.465,ACTIVE,214.7,328.97,60.00,1407509106,"033051125000150","019011112586793",37.84,35,0.587,312.35,381.99,130.5,125.5,0.594,53039.9,53077.4,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407509118,84106.00
08/08/2014 10:45,1,4.662,ACTIVE,215.2,328.40,60.00,1407509106,"040051121000185","019011112586793",24.36,37,0.505,315.30,373.51,113.0,108.3,0.516,49446.7,49479.1,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407509119,84107.00
08/08/2014 10:45,1,4.723,ACTIVE,214.4,354.52,60.00,1407509106,"040051121000195","019011112586793",24.51,36,0.514,315.03,374.36,115.2,109.9,0.523,47076.400000001,47109.400000001,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407509120,84108.00
08/08/2014 10:45,2,5.264,ACTIVE,216.00,362.49,60.006,1407509106,"274151322000083","019011112586793",27.17,45.80,0,332.73,384.73,144.8,137.8,0.579,222528.8,222528.8,19240,0,0,0,L,1151911521,1,123.36,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407509121,84109.00
08/08/2014 10:45,2,5.686,ACTIVE,216.90,364.89,60.006,1407509106,"274151322000076","019011112586793",27.67,46.40,0,331.83,386.83,159.2,151.7,0.614,231618.9,231618.9,19220,0,0,0,L,1151911521,1,123.36,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407509123,84110.00
08/08/2014 10:45,2,3.592,ACTIVE,216.45,417.79,60.012,1407509106,"274151322000094","019011112586793",37.45,44.00,0,384.13,446.35,137.0,130.3,0.530,161698.2,161698.2,19618,0,0,0,L,1151911521,1,122.91,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407509124,84111.00
08/08/2014 10:45,2,5.414,ACTIVE,216.22,357.38,60.012,1407509106,"274151322000052","019011112586793",27.08,47.30,0,332.13,385.33,148.3,141.2,0.570,223432.6,223432.6,19183,0,0,0,L,1151911521,1,123.14,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407509125,84112.00
08/08/2014 10:45,2,5.344,ACTIVE,216.45,363.99,60.006,1407509106,"274151322000085","019011112586793",27.63,42.80,0,331.83,386.83,149.6,142.5,0.570,222482.8,222482.8,19139,0,0,0,L,1151911521,1,123.81,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407509126,84113.00
08/08/2014 10:45,2,5.289,ACTIVE,216.45,352.27,60.006,1407509106,"274151322000087","019011112586793",25.82,51.30,0,332.73,383.23,138.2,131.4,0.521,212010.1,212010.1,19173,0,0,0,L,1151911521,1,123.81,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407509127,84114.00
08/08/2014 10:45,2,5.387,ACTIVE,216.22,361.89,60.006,1407509106,"274151322000088","019011112586793",26.88,43.80,0,322.51,388.94,146.5,139.5,0.552,216035.1,216035.1,19157,0,0,0,L,1151911521,1,124.04,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407509128,84115.00
08/08/2014 10:45,2,5.594,ACTIVE,216.00,363.69,59.996,1407509106,"274151322000095","019011112586793",27.67,45.00,0,333.03,388.34,156.7,149.4,0.583,229487.9,229487.9,19211,0,0,0,L,1151911521,1,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407509129,84116.00
08/08/2014 10:45,2,3.613,ACTIVE,217.13,406.67,60.006,1407509106,"274151322000068","019011112586793",37.51,46.00,0,382.63,445.75,137.0,130.3,0.521,159823.0,159823.0,19676,0,0,0,L,1151911521,1,124.04,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407509130,84117.00
08/08/2014 10:45,2,5.379,ACTIVE,216.22,348.36,60.006,1407509106,"274151322000054","019011112586793",27.23,45.30,0,332.43,387.14,148.2,141.1,0.561,220389.2,220389.2,19290,0,0,0,L,1151911521,1,123.36,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407509131,84118.00
08/08/2014 11:00,1,6.292,ACTIVE,216.8,362.78,60.07,1407510005,"040051121000097","019011112586793",24.59,38,0.688,314.12,378.76,153.9,148.4,0.684,47636.4,47670.7,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407510007,84119.00
08/08/2014 11:00,1,6.390,ACTIVE,215.8,329.02,60.03,1407510005,"040051121000095","019011112586793",22.03,36,0.626,315.67,373.64,140.1,134.7,0.625,42559.199999988,42590.400000036,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407510008,84120.00
08/08/2014 11:00,1,4.043,ACTIVE,216.6,341.20,60.03,1407510005,"033051125000132","019011112586793",33.22,38,0.593,316.10,372.16,133.6,127.7,0.601,42470.1,42500,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407510010,84121.00
08/08/2014 11:00,1,4.007,ACTIVE,216.6,341.66,60.03,1407510005,"033051125000135","019011112586793",32.82,37,0.586,315.42,371.89,130.8,126.1,0.589,40159.599999964,40188.899999964,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407510011,84122.00
08/08/2014 11:00,1,6.271,ACTIVE,215.8,353.17,60.03,1407510005,"040051121000116","019011112586793",24.51,36,0.683,313.79,377.00,152.9,146.1,0.681,46878.800000011,46912.900000011,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407510012,84123.00
08/08/2014 11:00,1,6.425,ACTIVE,216.4,331.73,60.03,1407510005,"040051121000068","019011112586793",22.32,36,0.636,315.34,374.68,142.7,136.7,0.637,43180.2,43212,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407510013,84124.00
08/08/2014 11:00,1,4.620,ACTIVE,216.2,337.15,60.03,1407510005,"033051125000118","019011112586793",38.21,38,0.785,311.45,391.90,175.6,168.9,0.774,54079.300000012,54118.800000012,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407510015,84125.00
08/08/2014 11:00,1,4.612,ACTIVE,215.9,353.27,60.03,1407510005,"033051125000150","019011112586793",38.05,38,0.785,311.07,385.22,174.6,168.2,0.774,53077.4,53116.8,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407510016,84126.00
08/08/2014 11:00,1,6.270,ACTIVE,216.6,335.30,60.03,1407510005,"040051121000185","019011112586793",24.42,39,0.681,315.22,377.98,152.3,146.6,0.682,49479.1,49513.3,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407510017,84127.00
08/08/2014 11:00,1,6.387,ACTIVE,215.8,365.99,60.03,1407510005,"040051121000195","019011112586793",24.43,39,0.691,313.86,378.66,155.2,148.0,0.690,47109.400000001,47144.000000001,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407510019,84128.00
08/08/2014 11:00,2,6.494,ACTIVE,216.67,370.30,60.017,1407510005,"274151322000083","019011112586793",26.90,49.80,0,329.73,387.44,176.8,168.7,0.707,222568.2,222568.2,19241,0,0,0,L,1151911521,1,123.59,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407510020,84129.00
08/08/2014 11:00,2,6.871,ACTIVE,217.58,368.20,60.022,1407510005,"274151322000076","019011112586793",27.85,50.60,0,316.50,414.79,193.8,185.1,0.734,231662.2,231662.2,19221,0,0,0,L,1151911521,1,123.81,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407510021,84130.00
08/08/2014 11:00,2,4.355,ACTIVE,217.13,426.51,60.012,1407510005,"274151322000094","019011112586793",38.07,46.00,0,379.92,448.75,168.3,160.5,0.636,161735.6,161735.6,19619,0,0,0,L,1151911521,1,123.36,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407510022,84131.00
08/08/2014 11:00,2,6.566,ACTIVE,216.90,362.19,60.012,1407510005,"274151322000052","019011112586793",27.06,51.30,0,330.63,396.15,179.9,171.7,0.676,223472.9,223472.9,19184,0,0,0,L,1151911521,1,123.81,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407510024,84132.00
08/08/2014 11:00,2,6.613,ACTIVE,217.13,371.51,59.985,1407510005,"274151322000085","019011112586793",27.31,46.60,0,330.93,388.64,183.0,174.7,0.698,222523.6,222523.6,19140,0,0,0,L,1151911521,1,124.49,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407510025,84133.00
08/08/2014 11:00,2,6.510,ACTIVE,216.90,360.08,60.022,1407510005,"274151322000087","019011112586793",25.60,57.30,0,331.23,385.63,168.8,161.0,0.641,212047.7,212047.7,19174,0,0,0,L,1151911521,1,123.81,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407510026,84134.00
08/08/2014 11:00,2,6.500,ACTIVE,216.90,365.19,60.012,1407510005,"274151322000088","019011112586793",27.15,47.30,0,330.93,388.34,178.8,170.6,0.654,216075.0,216075.0,19158,0,0,0,L,1151911521,1,124.27,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407510027,84135.00
08/08/2014 11:00,2,6.859,ACTIVE,216.67,360.69,60.017,1407510005,"274151322000095","019011112586793",27.55,49.00,0,326.12,405.47,191.2,182.7,0.703,229530.6,229530.6,19212,0,0,0,L,1151911521,1,124.04,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407510028,84136.00
08/08/2014 11:00,2,4.422,ACTIVE,217.35,423.50,60.017,1407510005,"274151322000068","019011112586793",37.45,48.80,0,379.62,452.66,167.9,160.2,0.641,159860.2,159860.2,19677,0,0,0,L,1151911521,1,124.27,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407510029,84137.00
08/08/2014 11:00,2,6.654,ACTIVE,216.67,365.19,60.017,1407510005,"274151322000054","019011112586793",26.76,48.50,0,330.93,389.54,180.2,172.0,0.681,220429.5,220429.5,19291,0,0,0,L,1151911521,1,123.81,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407510030,84138.00
08/08/2014 11:15,1,6.345,ACTIVE,217.1,345.89,60.00,1407510904,"040051121000097","019011112586793",24.20,40,0.680,315.24,377.72,152.8,146.8,0.678,47670.7,47707.3,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407510907,84139.00
08/08/2014 11:15,1,6.358,ALERT,216.7,370.63,60.00,1407510904,"040051121000095","019011112586793",21.96,38,0.617,316.11,373.66,138.9,133.3,0.614,42590.400000036,42623.5,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1407510909,84140.00
08/08/2014 11:15,1,4.080,ACTIVE,217.5,360.72,60.03,1407510904,"033051125000132","019011112586793",32.70,39,0.584,317.50,371.67,132.7,126.2,0.589,42500,42531.4,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407510910,84141.00
08/08/2014 11:15,1,4.021,ACTIVE,217.7,364.91,60.03,1407510904,"033051125000135","019011112586793",32.48,38,0.580,316.77,371.31,129.9,125.7,0.580,40188.899999964,40220.099999964,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407510911,84142.00
08/08/2014 11:15,1,6.288,ACTIVE,216.9,356.10,60.00,1407510904,"040051121000116","019011112586793",24.32,38,0.674,314.57,377.17,152.2,145.4,0.673,46912.900000011,46949.000000011,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407510913,84143.00
08/08/2014 11:15,1,6.439,ACTIVE,217.3,359.66,60.03,1407510904,"040051121000068","019011112586793",22.07,38,0.627,316.40,374.64,141.4,135.5,0.630,43212,43245.8,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407510914,84144.00
08/08/2014 11:15,1,4.656,ACTIVE,217.1,359.33,60.03,1407510904,"033051125000118","019011112586793",37.80,39,0.779,312.52,383.65,175.2,167.6,0.767,54118.800000012,54160.5,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407510915,84145.00
08/08/2014 11:15,1,4.655,ACTIVE,217.8,347.79,60.03,1407510904,"033051125000150","019011112586793",37.46,39,0.774,312.07,385.10,173.5,167.4,0.767,53116.8,53158.5,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407510917,84146.00
08/08/2014 11:15,1,6.366,ACTIVE,217.8,349.35,60.00,1407510904,"040051121000185","019011112586793",23.95,41,0.674,316.38,376.81,151.7,146.0,0.674,49513.3,49549.6,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407510918,84147.00
08/08/2014 11:15,1,6.441,ACTIVE,216.8,368.68,60.00,1407510904,"040051121000195","019011112586793",24.11,41,0.681,315.03,377.67,154.5,147.2,0.680,47144.000000001,47180.700000001,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407510919,84148.00
08/08/2014 11:15,2,6.516,ACTIVE,218.71,367.30,59.990,1407510904,"274151322000083","019011112586793",26.70,51.80,0,331.83,385.93,176.0,167.9,0.694,222610.1,222610.1,19242,0,0,0,L,1151911521,1,124.72,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407510920,84149.00
08/08/2014 11:15,2,6.955,ACTIVE,219.39,363.39,59.975,1407510904,"274151322000076","019011112586793",27.27,53.30,0,331.23,388.94,192.1,183.5,0.734,231707.9,231707.9,19222,0,0,0,L,1151911521,1,125.40,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407510921,84150.00
08/08/2014 11:15,2,4.438,ACTIVE,218.93,412.98,59.996,1407510904,"274151322000094","019011112586793",37.29,48.30,0,385.33,447.55,166.8,159.1,0.636,161775.2,161775.2,19620,0,0,0,L,1151911521,1,124.72,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407510923,84151.00
08/08/2014 11:15,2,6.545,ACTIVE,218.93,368.50,60.012,1407510904,"274151322000052","019011112586793",26.96,54.50,0,330.93,386.83,178.7,170.6,0.685,223515.4,223515.4,19185,0,0,0,L,1151911521,1,124.94,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407510924,84152.00
08/08/2014 11:15,2,6.627,ACTIVE,218.71,357.38,59.990,1407510904,"274151322000085","019011112586793",27.12,49.50,0,331.23,387.14,181.6,173.4,0.681,222566.9,222566.9,19141,0,0,0,L,1151911521,1,125.40,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407510925,84153.00
08/08/2014 11:15,2,6.512,ACTIVE,218.71,359.78,59.990,1407510904,"274151322000087","019011112586793",25.23,62.30,0,331.83,383.53,166.4,158.7,0.628,212087.4,212087.4,19175,0,0,0,L,1151911521,1,125.17,124.94,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407510926,84154.00
08/08/2014 11:15,2,6.553,ACTIVE,218.26,370.00,59.996,1407510904,"274151322000088","019011112586793",26.76,50.00,0,330.93,386.53,177.5,169.4,0.663,216117.2,216117.2,19159,0,0,0,L,1151911521,1,125.40,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407510927,84155.00
08/08/2014 11:15,2,6.875,ACTIVE,218.26,363.09,59.996,1407510904,"274151322000095","019011112586793",27.29,51.00,0,330.63,389.24,189.9,181.4,0.712,229575.8,229575.8,19213,0,0,0,L,1151911521,1,125.17,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407510928,84156.00
08/08/2014 11:15,2,4.375,ACTIVE,219.61,423.50,59.990,1407510904,"274151322000068","019011112586793",37.53,51.30,0,382.33,446.95,165.6,157.9,0.628,159899.7,159899.7,19678,0,0,0,L,1151911521,1,125.40,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407510929,84157.00
08/08/2014 11:15,2,6.602,ACTIVE,218.93,371.81,59.996,1407510904,"274151322000054","019011112586793",26.74,50.80,0,331.23,388.04,178.7,170.6,0.672,220472.1,220472.1,19292,0,0,0,L,1151911521,1,125.17,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407510930,84158.00
08/08/2014 11:30,1,6.319,ACTIVE,218.1,351.38,60.00,1407511804,"040051121000097","019011112586793",24.27,42,0.676,316.81,378.17,152.6,146.7,0.673,47707.3,47743.8,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407511807,84159.00
