ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2014 11:30,1,6.418,ACTIVE,217.5,329.36,60.00,1407511804,"040051121000095","019011112586793",21.69,39,0.614,317.69,372.93,138.5,133.0,0.612,42623.5,42656.5,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407511808,84160.00
08/08/2014 11:30,1,4.122,ACTIVE,217.3,364.72,60.00,1407511804,"033051125000132","019011112586793",32.36,41,0.583,318.90,371.19,132.7,126.2,0.588,42531.4,42562.7,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407511810,84161.00
08/08/2014 11:30,1,4.092,ACTIVE,218.2,360.00,60.00,1407511804,"033051125000135","019011112586793",31.91,40,0.577,317.72,373.14,129.9,125.6,0.576,40220.099999964,40251.299999964,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407511811,84162.00
08/08/2014 11:30,1,6.374,ACTIVE,216.5,333.95,60.00,1407511804,"040051121000116","019011112586793",24.03,39,0.675,316.51,377.94,152.4,145.3,0.670,46949.000000011,46985.100000011,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407511812,84163.00
08/08/2014 11:30,1,6.528,ACTIVE,217.4,349.98,60.03,1407511804,"040051121000068","019011112586793",21.77,39,0.627,317.68,375.45,141.4,135.5,0.629,43245.8,43279.5,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407511813,84164.00
08/08/2014 11:30,1,4.744,ACTIVE,217.1,364.70,60.00,1407511804,"033051125000118","019011112586793",37.27,41,0.784,314.30,384.34,175.9,168.9,0.776,54160.5,54202.400000036,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407511815,84165.00
08/08/2014 11:30,1,4.677,ACTIVE,217.0,349.80,60.00,1407511804,"033051125000150","019011112586793",37.49,41,0.780,313.77,384.15,174.5,167.9,0.765,53158.5,53200.2,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407511816,84166.00
08/08/2014 11:30,1,6.427,ACTIVE,217.8,369.42,60.00,1407511804,"040051121000185","019011112586793",23.85,43,0.680,316.56,377.66,152.5,147.4,0.675,49549.6,49585.9,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407511817,84167.00
08/08/2014 11:30,1,6.520,ACTIVE,216.9,363.83,60.00,1407511804,"040051121000195","019011112586793",23.93,43,0.685,316.07,378.35,155.3,147.9,0.682,47180.700000001,47217.400000001,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407511819,84168.00
08/08/2014 11:30,2,6.586,ACTIVE,218.03,357.08,59.980,1407511804,"274151322000083","019011112586793",26.42,54.50,0,331.53,384.73,176.2,168.1,0.707,222652.0,222652.0,19243,0,0,0,L,1151911521,1,124.27,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407511820,84169.00
08/08/2014 11:30,2,6.986,ACTIVE,218.93,366.40,59.996,1407511804,"274151322000076","019011112586793",27.15,55.80,0,336.04,388.94,192.1,183.5,0.738,231753.6,231753.6,19223,0,0,0,L,1151911521,1,124.94,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407511820,84170.00
08/08/2014 11:30,2,4.441,ACTIVE,218.48,416.89,59.990,1407511804,"274151322000094","019011112586793",37.25,50.80,0,382.63,443.94,168.1,160.3,0.645,161814.9,161814.9,19621,0,0,0,L,1151911521,1,124.49,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407511822,84171.00
08/08/2014 11:30,2,6.682,ACTIVE,218.48,366.10,59.985,1407511804,"274151322000052","019011112586793",26.42,56.30,0,332.73,385.63,178.8,170.6,0.685,223557.9,223557.9,19186,0,0,0,L,1151911521,1,124.27,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407511823,84172.00
08/08/2014 11:30,2,6.672,ACTIVE,218.48,373.91,59.996,1407511804,"274151322000085","019011112586793",26.94,51.30,0,333.33,386.83,181.9,173.7,0.685,222610.2,222610.2,19142,0,0,0,L,1151911521,1,125.17,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407511824,84173.00
08/08/2014 11:30,2,6.617,ACTIVE,218.48,369.40,60.017,1407511804,"274151322000087","019011112586793",24.85,67.00,0,333.03,382.63,166.4,158.7,0.628,212127.0,212127.0,19176,0,0,0,L,1151911521,1,124.72,124.94,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407511826,84174.00
08/08/2014 11:30,2,6.656,ACTIVE,218.48,368.80,60.022,1407511804,"274151322000088","019011112586793",26.30,52.30,0,331.53,385.93,177.2,169.2,0.663,216159.4,216159.4,19160,0,0,0,L,1151911521,1,125.17,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407511827,84175.00
08/08/2014 11:30,2,6.936,ACTIVE,218.26,373.61,59.996,1407511804,"274151322000095","019011112586793",27.06,53.30,0,330.63,388.04,190.0,181.5,0.712,229621.0,229621.0,19214,0,0,0,L,1151911521,1,125.17,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407511828,84176.00
08/08/2014 11:30,2,4.418,ACTIVE,219.39,408.78,60.017,1407511804,"274151322000068","019011112586793",37.15,53.00,0,377.52,443.64,165.7,158.0,0.628,159939.4,159939.4,19679,0,0,0,L,1151911521,1,125.17,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407511829,84177.00
08/08/2014 11:30,2,6.703,ACTIVE,218.48,373.31,59.990,1407511804,"274151322000054","019011112586793",26.36,53.00,0,331.83,386.23,178.9,170.8,0.676,220514.7,220514.7,19293,0,0,0,L,1151911521,1,124.72,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407511830,84178.00
08/08/2014 11:45,1,6.585,ACTIVE,216.7,366.68,59.96,1407512704,"040051121000097","019011112586793",23.92,44,0.697,316.69,379.48,156.7,150.4,0.690,47743.8,47780.8,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407512706,84179.00
08/08/2014 11:45,1,6.674,ACTIVE,216.1,360.72,60.00,1407512704,"040051121000095","019011112586793",21.41,40,0.634,316.99,373.56,142.1,136.2,0.635,42656.5,42689.900000036,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407512708,84180.00
08/08/2014 11:45,1,4.275,ACTIVE,216.8,342.74,60.00,1407512704,"033051125000132","019011112586793",32.00,43,0.599,318.53,371.78,136.1,129.5,0.604,42562.7,42594.4,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407512709,84181.00
08/08/2014 11:45,1,4.192,ACTIVE,216.7,325.47,60.00,1407512704,"033051125000135","019011112586793",31.95,42,0.594,317.96,371.98,133.2,128.9,0.594,40251.299999964,40282.899999964,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407512710,84182.00
08/08/2014 11:45,1,6.572,ACTIVE,216.2,329.79,60.00,1407512704,"040051121000116","019011112586793",23.87,41,0.694,315.71,376.85,156.1,149.4,0.690,46985.100000011,47021.700000011,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407512712,84183.00
08/08/2014 11:45,1,6.670,ACTIVE,216.5,324.87,60.00,1407512704,"040051121000068","019011112586793",21.81,41,0.643,317.36,374.74,144.7,138.5,0.646,43279.5,43313.4,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407512713,84184.00
08/08/2014 11:45,1,4.880,ACTIVE,216.0,321.77,60.00,1407512704,"033051125000118","019011112586793",37.18,43,0.806,313.62,384.97,180.6,172.8,0.796,54202.400000036,54244.900000036,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407512714,84185.00
08/08/2014 11:45,1,4.841,ACTIVE,216.3,333.37,60.00,1407512704,"033051125000150","019011112586793",37.17,43,0.800,312.99,386.58,179.0,172.3,0.785,53200.2,53242.6,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407512715,84186.00
08/08/2014 11:45,1,6.649,ACTIVE,216.6,355.39,60.00,1407512704,"040051121000185","019011112586793",23.63,45,0.701,317.70,378.85,156.3,150.7,0.690,49585.9,49623,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407512717,84187.00
08/08/2014 11:45,1,6.786,ACTIVE,215.9,356.51,60.00,1407512704,"040051121000195","019011112586793",23.56,45,0.705,316.15,378.26,159.1,151.5,0.699,47217.400000001,47254.600000001,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407512718,84188.00
08/08/2014 11:45,2,6.803,ACTIVE,217.80,350.47,59.980,1407512704,"274151322000083","019011112586793",26.28,57.30,0,331.23,386.53,180.9,172.7,0.729,222694.5,222694.5,19244,0,0,0,L,1151911521,1,124.27,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407512719,84189.00
08/08/2014 11:45,2,7.229,ACTIVE,218.93,354.97,59.985,1407512704,"274151322000076","019011112586793",26.90,58.80,0,337.84,394.95,196.8,188.0,0.760,231799.9,231799.9,19224,0,0,0,L,1151911521,1,124.94,124.94,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407512720,84190.00
08/08/2014 11:45,2,4.562,ACTIVE,218.48,407.87,59.980,1407512704,"274151322000094","019011112586793",37.37,52.30,0,376.01,438.23,173.0,165.0,0.663,161855.2,161855.2,19622,0,0,0,L,1151911521,1,124.04,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407512721,84191.00
08/08/2014 11:45,2,6.871,ACTIVE,218.48,357.98,59.980,1407512704,"274151322000052","019011112586793",26.36,59.80,0,333.03,387.44,183.5,175.2,0.698,223601.0,223601.0,19187,0,0,0,L,1151911521,1,124.27,124.94,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407512722,84192.00
08/08/2014 11:45,2,6.896,ACTIVE,218.26,366.70,59.953,1407512704,"274151322000085","019011112586793",26.78,53.30,0,336.94,388.34,187.1,178.6,0.703,222654.1,222654.1,19143,0,0,0,L,1151911521,1,124.94,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407512723,84193.00
08/08/2014 11:45,2,6.826,ACTIVE,218.26,349.56,59.975,1407512704,"274151322000087","019011112586793",24.55,71.30,0,332.73,383.53,169.7,161.9,0.641,212166.9,212166.9,19177,0,0,0,L,1151911521,1,124.49,124.72,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407512725,84194.00
08/08/2014 11:45,2,6.855,ACTIVE,218.03,365.19,59.985,1407512704,"274151322000088","019011112586793",26.18,54.30,0,332.73,387.14,181.6,173.4,0.676,216202.2,216202.2,19161,0,0,0,L,1151911521,1,124.94,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407512726,84195.00
08/08/2014 11:45,2,7.232,ACTIVE,218.26,359.48,59.985,1407512704,"274151322000095","019011112586793",26.68,57.00,0,331.53,390.14,195.3,186.6,0.725,229666.8,229666.8,19215,0,0,0,L,1151911521,1,124.49,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407512727,84196.00
08/08/2014 11:45,2,4.604,ACTIVE,219.16,398.56,59.975,1407512704,"274151322000068","019011112586793",36.64,55.00,0,375.11,438.53,170.9,163.0,0.650,159979.6,159979.6,19680,0,0,0,L,1151911521,1,125.17,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407512728,84197.00
08/08/2014 11:45,2,6.904,ACTIVE,218.48,355.88,60.012,1407512704,"274151322000054","019011112586793",26.28,56.30,0,332.13,388.04,183.6,175.3,0.689,220557.8,220557.8,19294,0,0,0,L,1151911521,1,124.49,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407512729,84198.00
08/08/2014 12:00,1,6.995,ACTIVE,218.7,373.52,60.03,1407513604,"040051121000097","019011112586793",23.53,45,0.727,316.01,382.03,163.8,157.8,0.719,47780.8,47819.1,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407513606,84199.00
08/08/2014 12:00,1,6.960,ACTIVE,217.7,373.30,60.03,1407513604,"040051121000095","019011112586793",21.41,42,0.659,316.87,376.74,148.3,142.5,0.652,42689.900000036,42724.600000024,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407513607,84200.00
08/08/2014 12:00,1,4.519,ACTIVE,217.8,370.10,60.03,1407513604,"033051125000132","019011112586793",31.75,44,0.631,315.50,374.63,142.8,136.7,0.634,42594.4,42627.4,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407513608,84201.00
08/08/2014 12:00,1,4.447,ACTIVE,217.8,352.12,60.03,1407513604,"033051125000135","019011112586793",31.48,43,0.621,317.92,374.61,139.3,134.7,0.619,40282.899999964,40315.699999964,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407513610,84202.00
08/08/2014 12:00,1,6.957,ACTIVE,216.9,322.09,60.03,1407513604,"040051121000116","019011112586793",23.61,43,0.725,315.78,380.32,163.4,156.2,0.720,47021.700000011,47059.700000011,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407513611,84203.00
08/08/2014 12:00,1,7.083,ACTIVE,217.7,326.54,60.03,1407513604,"040051121000068","019011112586793",21.48,43,0.669,317.74,377.45,151.4,144.8,0.666,43313.4,43348.7,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407513612,84204.00
08/08/2014 12:00,1,5.107,ACTIVE,217.6,337.51,60.03,1407513604,"033051125000118","019011112586793",37.35,44,0.844,306.70,388.20,189.8,182.3,0.820,54244.900000036,54289.300000012,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407513614,84205.00
08/08/2014 12:00,1,5.109,ACTIVE,217.8,325.87,60.03,1407513604,"033051125000150","019011112586793",36.90,44,0.838,312.82,389.87,187.6,180.9,0.823,53242.6,53286.6,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407513615,84206.00
08/08/2014 12:00,1,7.098,ACTIVE,217.9,348.09,60.03,1407513604,"040051121000185","019011112586793",23.18,47,0.728,317.05,381.05,163.7,157.4,0.723,49623,49661.5,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407513617,84207.00
08/08/2014 12:00,1,7.148,ACTIVE,217.4,344.33,60.03,1407513604,"040051121000195","019011112586793",23.49,46,0.736,316.06,381.83,167.0,158.9,0.730,47254.600000001,47293.200000001,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407513618,84208.00
08/08/2014 12:00,2,7.211,ACTIVE,219.61,373.01,60.028,1407513604,"274151322000083","019011112586793",25.98,60.30,0,331.23,392.25,189.7,181.2,0.751,222738.6,222738.6,19245,0,0,0,L,1151911521,1,125.17,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407513619,84209.00
08/08/2014 12:00,2,7.615,ACTIVE,220.97,353.77,60.028,1407513604,"274151322000076","019011112586793",26.72,61.30,0,337.54,397.96,205.8,196.7,0.787,231847.9,231847.9,19225,0,0,0,L,1151911521,1,125.40,126.07,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407513620,84210.00
08/08/2014 12:00,2,4.844,ACTIVE,220.29,400.06,60.022,1407513604,"274151322000094","019011112586793",36.98,55.30,0,375.11,440.64,181.7,173.5,0.689,161897.2,161897.2,19623,0,0,0,L,1151911521,1,124.94,126.30,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407513621,84211.00
08/08/2014 12:00,2,7.240,ACTIVE,220.29,354.67,60.033,1407513604,"274151322000052","019011112586793",26.18,63.30,0,332.43,394.35,191.9,183.3,0.729,223645.6,223645.6,19188,0,0,0,L,1151911521,1,125.17,126.07,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407513622,84212.00
08/08/2014 12:00,2,7.301,ACTIVE,220.52,356.48,60.028,1407513604,"274151322000085","019011112586793",26.52,56.00,0,333.03,394.95,195.8,187.1,0.729,222699.7,222699.7,19144,0,0,0,L,1151911521,1,125.85,125.85,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407513623,84213.00
08/08/2014 12:00,2,7.234,ACTIVE,220.29,353.77,60.028,1407513604,"274151322000087","019011112586793",24.07,75.30,0,332.73,389.24,176.2,168.1,0.658,212208.1,212208.1,19178,0,0,0,L,1151911521,1,125.40,125.85,0000,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407513624,84214.00
08/08/2014 12:00,2,7.266,ACTIVE,220.06,364.29,60.012,1407513604,"274151322000088","019011112586793",25.82,56.50,0,331.83,393.45,190.0,181.4,0.707,216246.4,216246.4,19162,0,0,0,L,1151911521,1,125.62,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407513625,84215.00
08/08/2014 12:00,2,7.664,ACTIVE,220.06,353.77,60.028,1407513604,"274151322000095","019011112586793",26.38,59.00,0,331.53,396.45,204.7,195.7,0.756,229714.5,229714.5,19216,0,0,0,L,1151911521,1,125.40,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407513626,84216.00
08/08/2014 12:00,2,4.893,ACTIVE,221.19,413.59,60.028,1407513604,"274151322000068","019011112586793",36.24,56.80,0,373.91,438.53,180.7,172.5,0.676,160021.4,160021.4,19681,0,0,0,L,1151911521,1,125.62,126.30,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407513627,84217.00
08/08/2014 12:00,2,7.260,ACTIVE,220.06,377.22,60.022,1407513604,"274151322000054","019011112586793",26.12,59.50,0,327.02,394.95,191.9,183.3,0.716,220602.5,220602.5,19295,0,0,0,L,1151911521,1,125.40,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407513629,84218.00
08/08/2014 12:15,1,7.063,ACTIVE,219.3,344.23,60.03,1407514504,"040051121000097","019011112586793",23.77,46,0.736,317.33,383.39,167.0,160.2,0.731,47819.1,47858.3,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407514507,84219.00
08/08/2014 12:15,1,7.093,ACTIVE,218.7,344.78,60.03,1407514504,"040051121000095","019011112586793",21.42,43,0.667,318.03,379.43,151.2,145.0,0.661,42724.600000024,42760.100000024,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407514508,84220.00
08/08/2014 12:15,1,4.549,ACTIVE,218.6,345.98,60.03,1407514504,"033051125000132","019011112586793",32.12,45,0.639,319.58,375.78,145.4,138.9,0.641,42627.4,42661.4,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407514509,84221.00
08/08/2014 12:15,1,4.533,ACTIVE,219.0,337.63,60.03,1407514504,"033051125000135","019011112586793",31.48,44,0.631,318.84,377.05,142.0,137.4,0.627,40315.699999964,40349.199999964,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407514510,84222.00
08/08/2014 12:15,1,7.066,ACTIVE,217.7,360.02,60.03,1407514504,"040051121000116","019011112586793",23.70,43,0.736,316.29,382.77,166.7,159.0,0.729,47059.700000011,47098.600000011,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407514512,84223.00
08/08/2014 12:15,1,7.216,ACTIVE,218.2,362.82,60.03,1407514504,"040051121000068","019011112586793",21.49,43,0.681,318.25,378.15,154.3,147.9,0.676,43348.7,43384.9,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407514513,84224.00
08/08/2014 12:15,1,5.214,ACTIVE,218.2,352.11,60.03,1407514504,"033051125000118","019011112586793",37.27,45,0.853,308.07,397.06,193.4,184.9,0.834,54289.300000012,54334.5,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407514514,84225.00
08/08/2014 12:15,1,5.155,ACTIVE,218.4,368.73,60.03,1407514504,"033051125000150","019011112586793",37.28,45,0.848,312.59,389.51,191.2,184.4,0.835,53286.6,53331.8,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407514515,84226.00
08/08/2014 12:15,1,7.176,ACTIVE,218.8,376.64,60.00,1407514504,"040051121000185","019011112586793",23.38,47,0.739,318.18,383.02,167.0,160.7,0.730,49661.5,49700.9,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407514517,84227.00
08/08/2014 12:15,1,7.282,ACTIVE,218.4,356.52,60.03,1407514504,"040051121000195","019011112586793",23.51,47,0.748,314.10,383.46,170.4,162.5,0.742,47293.200000001,47332.900000001,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407514518,84228.00
08/08/2014 12:15,2,7.303,ACTIVE,219.16,360.69,59.990,1407514504,"274151322000083","019011112586793",26.18,61.70,0,333.93,392.55,193.7,185.0,0.760,222783.9,222783.9,19246,0,0,0,L,1151911521,1,125.17,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407514519,84229.00
08/08/2014 12:15,2,7.754,ACTIVE,220.52,377.82,59.990,1407514504,"274151322000076","019011112586793",26.76,63.00,0,326.72,405.47,209.9,200.7,0.800,231897.1,231897.1,19226,0,0,0,L,1151911521,1,125.85,125.85,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407514520,84230.00
08/08/2014 12:15,2,4.939,ACTIVE,220.29,402.16,59.996,1407514504,"274151322000094","019011112586793",36.92,55.80,0,375.11,439.43,183.1,174.8,0.703,161940.4,161940.4,19624,0,0,0,L,1151911521,1,125.17,126.07,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407514521,84231.00
08/08/2014 12:15,2,7.406,ACTIVE,220.06,359.48,59.996,1407514504,"274151322000052","019011112586793",26.04,65.00,0,336.94,394.95,195.3,186.6,0.756,223691.3,223691.3,19189,0,0,0,L,1151911521,1,124.94,125.85,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407514522,84232.00
08/08/2014 12:15,2,7.377,ACTIVE,219.84,374.21,59.996,1407514504,"274151322000085","019011112586793",26.68,57.00,0,337.54,395.85,199.2,190.3,0.751,222746.3,222746.3,19145,0,0,0,L,1151911521,1,125.85,125.62,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407514523,84233.00
08/08/2014 12:15,2,7.260,ACTIVE,219.84,356.48,60.006,1407514504,"274151322000087","019011112586793",24.41,79.00,0,336.94,390.14,179.2,171.1,0.672,212250.2,212250.2,19179,0,0,0,L,1151911521,1,125.62,125.62,0000,71,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407514524,84234.00
08/08/2014 12:15,2,7.404,ACTIVE,220.06,361.89,59.996,1407514504,"274151322000088","019011112586793",25.82,58.80,0,335.74,395.25,193.6,184.9,0.729,216291.8,216291.8,19163,0,0,0,L,1151911521,1,125.85,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407514525,84235.00
08/08/2014 12:15,2,7.734,ACTIVE,219.84,353.47,59.996,1407514504,"274151322000095","019011112586793",26.72,60.50,0,336.94,395.55,209.1,199.9,0.769,229763.4,229763.4,19217,0,0,0,L,1151911521,1,125.40,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407514527,84236.00
08/08/2014 12:15,2,4.980,ACTIVE,220.97,396.45,59.996,1407514504,"274151322000068","019011112586793",36.46,58.30,0,367.00,441.54,183.3,175.0,0.685,160064.3,160064.3,19682,0,0,0,L,1151911521,1,125.85,126.07,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407514528,84237.00
08/08/2014 12:15,2,7.414,ACTIVE,220.06,360.08,59.990,1407514504,"274151322000054","019011112586793",26.00,60.80,0,322.51,398.86,195.0,186.3,0.725,220648.2,220648.2,19296,0,0,0,L,1151911521,1,125.40,125.40,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407514529,84238.00
08/08/2014 12:30,1,7.226,ACTIVE,217.3,353.17,60.00,1407515404,"040051121000097","019011112586793",23.83,47,0.763,314.76,384.68,171.3,164.6,0.755,47858.3,47898.9,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407515406,84239.00
08/08/2014 12:30,1,7.344,ACTIVE,216.3,321.64,60.00,1407515404,"040051121000095","019011112586793",21.22,43,0.692,317.16,378.73,155.1,149.3,0.682,42760.100000024,42796.600000024,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407515407,84240.00
08/08/2014 12:30,1,4.681,ACTIVE,216.6,323.35,60.00,1407515404,"033051125000132","019011112586793",31.99,45,0.657,314.25,376.60,149.0,141.6,0.656,42661.4,42696.3,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407515409,84241.00
08/08/2014 12:30,1,4.633,ACTIVE,217.1,372.11,60.00,1407515404,"033051125000135","019011112586793",31.57,44,0.651,318.21,376.54,145.5,140.5,0.647,40349.199999964,40383.799999964,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407515410,84242.00
08/08/2014 12:30,1,7.253,ACTIVE,215.9,333.92,60.00,1407515404,"040051121000116","019011112586793",23.67,43,0.760,315.84,381.91,170.8,163.4,0.750,47098.600000011,47138.800000011,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407515411,84243.00
08/08/2014 12:30,1,7.398,ACTIVE,217.3,340.95,60.00,1407515404,"040051121000068","019011112586793",21.48,44,0.702,317.05,378.94,158.1,151.7,0.696,43384.9,43422.1,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407515413,84244.00
08/08/2014 12:30,1,5.358,ACTIVE,216.7,356.91,60.03,1407515404,"033051125000118","019011112586793",37.23,46,0.884,313.49,390.57,198.5,190.2,0.862,54334.5,54381.400000036,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407515414,84245.00
08/08/2014 12:30,1,5.306,ACTIVE,216.5,381.15,60.00,1407515404,"033051125000150","019011112586793",37.18,45,0.878,312.88,390.82,196.3,188.8,0.860,53331.8,53378.4,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407515415,84246.00
08/08/2014 12:30,1,7.384,ACTIVE,217.4,332.92,60.03,1407515404,"040051121000185","019011112586793",23.31,48,0.763,316.19,383.97,171.2,165.0,0.752,49700.9,49741.6,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407515416,84247.00
08/08/2014 12:30,1,7.446,ACTIVE,216.3,346.45,60.00,1407515404,"040051121000195","019011112586793",23.56,48,0.773,314.97,383.37,174.5,166.0,0.763,47332.900000001,47373.800000001,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407515418,84248.00
08/08/2014 12:30,2,7.520,ACTIVE,218.71,375.71,59.980,1407515404,"274151322000083","019011112586793",26.06,63.70,0,332.13,394.05,198.3,189.5,0.782,222830.6,222830.6,19247,0,0,0,L,1151911521,1,124.27,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407515419,84249.00
08/08/2014 12:30,2,8.004,ACTIVE,219.84,379.32,60.001,1407515404,"274151322000076","019011112586793",26.54,63.70,0,338.44,399.46,214.9,205.5,0.818,231947.8,231947.8,19227,0,0,0,L,1151911521,1,124.49,125.85,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407515420,84250.00
08/08/2014 12:30,2,5.066,ACTIVE,219.39,403.97,59.990,1407515404,"274151322000094","019011112586793",36.94,57.00,0,376.62,441.24,189.1,180.6,0.720,161984.9,161984.9,19625,0,0,0,L,1151911521,1,124.72,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407515421,84251.00
08/08/2014 12:30,2,7.594,ACTIVE,219.39,376.01,59.996,1407515404,"274151322000052","019011112586793",26.02,65.30,0,336.64,395.85,200.0,191.1,0.760,223738.5,223738.5,19190,0,0,0,L,1151911521,1,124.27,125.62,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407515422,84252.00
08/08/2014 12:30,2,7.600,ACTIVE,219.61,376.92,59.996,1407515404,"274151322000085","019011112586793",26.56,58.50,0,337.84,399.76,204.3,195.3,0.773,222794.5,222794.5,19146,0,0,0,L,1151911521,1,125.17,125.40,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407515423,84253.00
08/08/2014 12:30,2,7.568,ACTIVE,219.39,373.91,60.001,1407515404,"274151322000087","019011112586793",23.97,82.70,0,336.64,391.34,183.6,175.3,0.685,212293.4,212293.4,19180,0,0,0,L,1151911521,1,124.72,125.40,0000,74,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407515424,84254.00
08/08/2014 12:30,2,7.559,ACTIVE,219.16,368.20,59.996,1407515404,"274151322000088","019011112586793",25.96,59.80,0,336.94,395.55,198.6,189.7,0.738,216338.6,216338.6,19164,0,0,0,L,1151911521,1,125.17,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407515426,84255.00
08/08/2014 12:30,2,7.955,ACTIVE,218.93,367.00,59.996,1407515404,"274151322000095","019011112586793",26.54,62.00,0,331.53,397.96,213.8,204.4,0.791,229813.9,229813.9,19218,0,0,0,L,1151911521,1,124.72,124.94,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407515427,84256.00
08/08/2014 12:30,2,5.074,ACTIVE,220.29,414.79,59.985,1407515404,"274151322000068","019011112586793",36.48,59.50,0,376.62,441.84,187.4,179.0,0.707,160108.6,160108.6,19683,0,0,0,L,1151911521,1,125.40,125.85,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407515428,84257.00
08/08/2014 12:30,2,7.559,ACTIVE,219.39,377.82,60.001,1407515404,"274151322000054","019011112586793",26.16,62.50,0,336.34,396.15,200.2,191.3,0.742,220695.4,220695.4,19297,0,0,0,L,1151911521,1,125.17,125.17,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407515429,84258.00
08/08/2014 12:45,1,7.504,ACTIVE,218.4,327.31,60.00,1407516304,"040051121000097","019011112586793",23.68,47,0.781,315.33,387.13,176.8,169.4,0.771,47898.9,47940.6,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407516306,84259.00
08/08/2014 12:45,1,7.509,ACTIVE,218.5,337.89,60.03,1407516304,"040051121000095","019011112586793",21.42,43,0.709,316.74,380.07,160.0,153.7,0.694,42796.600000024,42834.300000012,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407516308,84260.00
08/08/2014 12:45,1,4.832,ACTIVE,218.4,341.04,60.00,1407516304,"033051125000132","019011112586793",31.85,46,0.670,317.57,377.77,153.1,145.6,0.671,42696.3,42732.4,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407516309,84261.00
08/08/2014 12:45,1,4.772,ACTIVE,218.7,336.44,60.00,1407516304,"033051125000135","019011112586793",31.62,44,0.666,317.39,378.93,150.1,145.0,0.665,40383.799999964,40419.399999964,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407516310,84262.00
08/08/2014 12:45,1,7.459,ACTIVE,217.8,344.40,60.00,1407516304,"040051121000116","019011112586793",23.72,44,0.779,314.78,383.85,176.0,168.2,0.769,47138.800000011,47180.100000011,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407516311,84263.00
08/08/2014 12:45,1,7.649,ACTIVE,217.9,354.54,60.00,1407516304,"040051121000068","019011112586793",21.41,44,0.718,316.72,380.81,162.9,155.6,0.720,43422.1,43460.4,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407516313,84264.00
08/08/2014 12:45,1,5.332,ACTIVE,217.8,343.48,60.00,1407516304,"033051125000118","019011112586793",38.26,46,0.900,312.30,393.87,202.9,194.6,0.880,54381.400000036,54429.600000024,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407516314,84265.00
08/08/2014 12:45,1,5.500,ACTIVE,218.6,363.30,60.03,1407516304,"033051125000150","019011112586793",37.01,46,0.904,312.06,394.23,202.5,195.5,0.884,53378.4,53426.5,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407516315,84266.00
08/08/2014 12:45,1,7.611,ACTIVE,218.6,332.32,60.03,1407516304,"040051121000185","019011112586793",23.32,48,0.783,316.41,385.48,176.6,170.3,0.769,49741.6,49783.5,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407516317,84267.00
08/08/2014 12:45,1,7.704,ACTIVE,218.4,344.52,60.03,1407516304,"040051121000195","019011112586793",23.45,48,0.789,315.02,385.79,179.8,171.3,0.777,47373.800000001,47415.900000037,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407516318,84268.00
08/08/2014 12:45,2,7.719,ACTIVE,219.16,377.22,59.996,1407516304,"274151322000083","019011112586793",26.02,64.80,0,330.93,391.94,203.4,194.4,0.809,222878.8,222878.8,19248,0,0,0,L,1151911521,1,124.72,125.17,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407516319,84269.00
08/08/2014 12:45,2,8.223,ACTIVE,220.52,379.32,60.001,1407516304,"274151322000076","019011112586793",26.62,65.70,0,337.84,400.96,221.5,211.9,0.849,232000.1,232000.1,19228,0,0,0,L,1151911521,1,125.40,125.62,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407516320,84270.00
08/08/2014 12:45,2,5.303,ACTIVE,219.84,415.09,59.996,1407516304,"274151322000094","019011112586793",36.50,58.00,0,375.41,442.14,193.8,185.1,0.729,162030.9,162030.9,19626,0,0,0,L,1151911521,1,124.94,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407516321,84271.00
08/08/2014 12:45,2,7.822,ACTIVE,219.84,378.72,60.006,1407516304,"274151322000052","019011112586793",26.02,67.30,0,336.64,397.05,206.1,197.0,0.778,223787.1,223787.1,19191,0,0,0,L,1151911521,1,124.94,125.40,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407516322,84272.00
08/08/2014 12:45,2,7.820,ACTIVE,219.84,379.32,59.996,1407516304,"274151322000085","019011112586793",26.60,60.00,0,337.24,397.96,210.5,201.2,0.791,222844.1,222844.1,19147,0,0,0,L,1151911521,1,125.62,125.17,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407516323,84273.00
08/08/2014 12:45,2,7.844,ACTIVE,219.39,370.60,59.996,1407516304,"274151322000087","019011112586793",23.74,86.50,0,333.03,392.25,188.6,180.1,0.703,212338.0,212338.0,19181,0,0,0,L,1151911521,1,125.40,125.17,0000,77,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407516324,84274.00
08/08/2014 12:45,2,7.814,ACTIVE,219.39,371.51,59.996,1407516304,"274151322000088","019011112586793",25.88,60.30,0,336.64,396.15,204.6,195.6,0.769,216386.9,216386.9,19165,0,0,0,L,1151911521,1,125.85,125.17,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407516325,84275.00
08/08/2014 12:45,2,8.107,ACTIVE,219.39,364.29,60.001,1407516304,"274151322000095","019011112586793",26.74,62.80,0,331.23,396.45,219.4,209.8,0.809,229865.9,229865.9,19219,0,0,0,L,1151911521,1,125.62,124.94,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407516327,84276.00
08/08/2014 12:45,2,5.238,ACTIVE,220.52,412.98,59.996,1407516304,"274151322000068","019011112586793",36.44,60.80,0,375.41,443.34,193.4,184.7,0.734,160154.4,160154.4,19684,0,0,0,L,1151911521,1,125.85,125.62,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407516328,84277.00
08/08/2014 12:45,2,7.752,ACTIVE,219.39,379.32,59.985,1407516304,"274151322000054","019011112586793",26.36,62.50,0,336.64,394.05,206.8,197.6,0.773,220744.0,220744.0,19298,0,0,0,L,1151911521,1,125.62,124.94,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407516329,84278.00
08/08/2014 13:00,1,7.551,ACTIVE,219.3,356.67,60.03,1407517204,"040051121000097","019011112586793",23.62,47,0.782,317.23,389.75,177.5,170.4,0.772,47940.6,47982.8,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407517207,84279.00
08/08/2014 13:00,1,7.535,ACTIVE,218.9,366.47,60.03,1407517204,"040051121000095","019011112586793",21.40,43,0.709,318.60,384.51,160.4,154.4,0.701,42834.300000012,42872.300000012,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407517208,84280.00
08/08/2014 13:00,1,4.866,ACTIVE,218.8,357.05,60.03,1407517204,"033051125000132","019011112586793",31.80,46,0.674,319.65,381.32,154.0,146.6,0.673,42732.4,42768.7,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407517209,84281.00
08/08/2014 13:00,1,4.824,ACTIVE,219.4,355.98,60.03,1407517204,"033051125000135","019011112586793",31.44,44,0.668,318.95,381.76,150.9,145.8,0.665,40419.399999964,40455.399999964,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407517210,84282.00
08/08/2014 13:00,1,7.570,ACTIVE,217.9,376.86,60.03,1407517204,"040051121000116","019011112586793",23.52,44,0.782,316.21,387.94,177.1,168.9,0.769,47180.100000011,47221.800000011,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407517212,84283.00
08/08/2014 13:00,1,7.679,ACTIVE,218.9,361.94,60.03,1407517204,"040051121000068","019011112586793",21.46,44,0.721,318.42,384.29,164.0,156.8,0.717,43460.4,43499,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407517213,84284.00
08/08/2014 13:00,1,5.266,ACTIVE,218.9,383.49,60.03,1407517204,"033051125000118","019011112586793",38.73,46,0.897,313.93,395.15,203.0,194.9,0.871,54429.600000024,54477,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407517214,84285.00
08/08/2014 13:00,1,5.350,ACTIVE,219.1,386.90,60.00,1407517204,"033051125000150","019011112586793",38.16,45,0.902,313.14,397.87,203.2,195.8,0.877,53426.5,53474,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407517215,84286.00
08/08/2014 13:00,1,7.689,ACTIVE,219.4,331.39,60.03,1407517204,"040051121000185","019011112586793",23.33,49,0.788,318.09,388.68,178.5,171.9,0.779,49783.5,49825.8,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407517217,84287.00
08/08/2014 13:00,1,7.825,ACTIVE,218.3,330.13,60.00,1407517204,"040051121000195","019011112586793",23.36,49,0.797,316.86,389.98,181.9,172.8,0.786,47415.900000037,47458.400000037,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407517218,84288.00
08/08/2014 13:00,2,7.811,ACTIVE,219.16,379.62,60.022,1407517204,"274151322000083","019011112586793",25.88,65.70,0,332.43,398.56,204.8,195.7,0.818,222927.1,222927.1,19249,0,0,0,L,1151911521,1,125.40,124.94,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407517219,84289.00
08/08/2014 13:00,2,8.223,ACTIVE,220.52,378.12,60.017,1407517204,"274151322000076","019011112586793",26.72,66.30,0,335.74,404.87,222.4,212.8,0.857,232052.7,232052.7,19229,0,0,0,L,1151911521,1,125.85,125.62,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407517220,84290.00
08/08/2014 13:00,2,5.250,ACTIVE,220.06,418.70,60.022,1407517204,"274151322000094","019011112586793",37.00,58.30,0,374.21,443.64,195.3,186.5,0.738,162077.1,162077.1,19627,0,0,0,L,1151911521,1,125.40,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407517222,84291.00
08/08/2014 13:00,2,7.828,ACTIVE,220.06,375.41,60.033,1407517204,"274151322000052","019011112586793",26.12,67.30,0,332.73,400.36,206.9,197.8,0.782,223836.0,223836.0,19192,0,0,0,L,1151911521,1,125.17,125.62,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407517223,84292.00
08/08/2014 13:00,2,7.867,ACTIVE,219.84,380.52,60.022,1407517204,"274151322000085","019011112586793",26.52,60.00,0,333.93,400.66,211.2,201.9,0.791,222894.1,222894.1,19148,0,0,0,L,1151911521,1,126.07,125.17,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407517224,84293.00
08/08/2014 13:00,2,7.799,ACTIVE,219.61,361.59,60.028,1407517204,"274151322000087","019011112586793",24.03,87.50,0,332.73,395.25,189.9,181.4,0.712,212382.8,212382.8,19182,0,0,0,L,1151911521,1,125.40,125.17,0000,79,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407517225,84294.00
08/08/2014 13:00,2,7.840,ACTIVE,219.61,375.71,60.017,1407517204,"274151322000088","019011112586793",25.92,61.00,0,331.53,399.46,205.4,196.4,0.765,216435.5,216435.5,19166,0,0,0,L,1151911521,1,126.30,125.17,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407517226,84295.00
08/08/2014 13:00,2,8.229,ACTIVE,219.39,355.58,60.001,1407517204,"274151322000095","019011112586793",26.56,64.80,0,331.53,402.77,221.2,211.6,0.818,229918.2,229918.2,19220,0,0,0,L,1151911521,1,126.07,124.94,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407517228,84296.00
08/08/2014 13:00,2,5.307,ACTIVE,220.74,412.38,60.028,1407517204,"274151322000068","019011112586793",36.26,60.80,0,376.01,444.85,195.1,186.3,0.738,160200.4,160200.4,19685,0,0,0,L,1151911521,1,126.07,125.62,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407517229,84297.00
08/08/2014 13:00,2,7.928,ACTIVE,219.84,370.00,60.022,1407517204,"274151322000054","019011112586793",25.80,62.30,0,332.73,400.06,207.0,197.9,0.778,220793.1,220793.1,19299,0,0,0,L,1151911521,1,125.62,124.94,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407517230,84298.00
08/08/2014 13:15,1,7.785,ACTIVE,218.7,344.63,60.00,1407518104,"040051121000097","019011112586793",23.47,48,0.802,317.14,390.39,181.8,174.3,0.790,47982.8,48026.1,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407518107,84299.00
08/08/2014 13:15,1,7.716,ACTIVE,218.5,325.36,60.00,1407518104,"040051121000095","019011112586793",21.34,43,0.728,317.98,384.84,163.9,157.8,0.713,42872.300000012,42911.600000024,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407518108,84300.00
08/08/2014 13:15,1,5.010,ACTIVE,218.5,326.55,60.03,1407518104,"033051125000132","019011112586793",31.62,47,0.694,319.15,381.15,157.6,150.5,0.693,42768.7,42806.1,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407518109,84301.00
08/08/2014 13:15,1,4.936,ACTIVE,219.3,350.46,60.00,1407518104,"033051125000135","019011112586793",31.37,45,0.683,318.70,382.11,154.1,148.9,0.679,40455.399999964,40492.299999964,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407518111,84302.00
08/08/2014 13:15,1,7.756,ACTIVE,217.7,357.59,60.03,1407518104,"040051121000116","019011112586793",23.41,44,0.797,316.08,387.94,180.7,172.4,0.784,47221.800000011,47264.700000011,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407518112,84303.00
08/08/2014 13:15,1,7.896,ACTIVE,218.0,377.54,60.00,1407518104,"040051121000068","019011112586793",21.24,45,0.735,317.95,384.73,166.8,158.9,0.734,43499,43538.8,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407518113,84304.00
08/08/2014 13:15,1,5.208,ACTIVE,218.3,370.67,60.03,1407518104,"033051125000118","019011112586793",39.21,47,0.895,312.06,397.05,203.2,194.4,0.878,54477,54524.900000036,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407518115,84305.00
08/08/2014 13:15,1,5.251,ACTIVE,219.1,389.26,60.00,1407518104,"033051125000150","019011112586793",38.89,46,0.901,311.26,397.84,203.2,195.2,0.880,53474,53522.2,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407518116,84306.00
