ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2014 13:15,1,7.877,ACTIVE,219.2,382.78,60.03,1407518104,"040051121000185","019011112586793",23.13,49,0.802,316.32,389.40,181.3,174.9,0.790,49825.8,49869.3,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407518117,84307.00
08/08/2014 13:15,1,7.910,ACTIVE,218.1,358.42,60.00,1407518104,"040051121000195","019011112586793",23.47,49,0.812,315.63,389.66,184.8,175.9,0.800,47458.400000037,47502.199999989,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407518118,84308.00
08/08/2014 13:15,2,7.943,ACTIVE,218.71,370.60,60.001,1407518104,"274151322000083","019011112586793",26.10,66.30,0,331.23,394.95,209.7,200.5,0.840,222977.2,222977.2,19250,0,0,0,L,1151911521,1,124.72,124.72,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407518119,84309.00
08/08/2014 13:15,2,8.496,ACTIVE,219.84,381.42,60.001,1407518104,"274151322000076","019011112586793",26.50,67.70,0,334.84,404.57,227.7,217.8,0.875,232107.0,232107.0,19230,0,0,0,L,1151911521,1,125.17,125.40,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407518120,84310.00
08/08/2014 13:15,2,5.287,ACTIVE,219.16,424.41,60.001,1407518104,"274151322000094","019011112586793",37.37,59.00,0,375.11,442.74,201.1,192.1,0.769,162125.0,162125.0,19628,0,0,0,L,1151911521,1,125.17,125.40,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407518121,84311.00
08/08/2014 13:15,2,8.078,ACTIVE,219.16,378.12,59.980,1407518104,"274151322000052","019011112586793",25.92,68.70,0,332.73,400.36,211.8,202.5,0.800,223886.5,223886.5,19193,0,0,0,L,1151911521,1,124.94,125.17,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407518122,84312.00
08/08/2014 13:15,2,8.143,ACTIVE,219.16,370.30,60.028,1407518104,"274151322000085","019011112586793",26.24,60.30,0,333.03,400.96,216.3,206.9,0.813,222945.7,222945.7,19149,0,0,0,L,1151911521,1,125.62,124.94,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407518123,84313.00
08/08/2014 13:15,2,7.988,ACTIVE,218.93,375.71,59.996,1407518104,"274151322000087","019011112586793",23.93,90.00,0,332.13,391.64,193.6,185.0,0.729,212429.0,212429.0,19183,0,0,0,L,1151911521,1,125.17,124.94,0000,81,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407518124,84314.00
08/08/2014 13:15,2,8.008,ACTIVE,219.16,366.70,60.001,1407518104,"274151322000088","019011112586793",25.88,62.00,0,332.13,399.76,209.9,200.6,0.782,216485.6,216485.6,19167,0,0,0,L,1151911521,1,125.85,124.94,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407518125,84315.00
08/08/2014 13:15,2,8.471,ACTIVE,219.16,373.01,60.006,1407518104,"274151322000095","019011112586793",26.42,65.70,0,330.93,399.76,226.5,216.7,0.835,229972.2,229972.2,19221,0,0,0,L,1151911521,1,125.40,124.72,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407518127,84316.00
08/08/2014 13:15,2,5.348,ACTIVE,220.06,416.29,60.006,1407518104,"274151322000068","019011112586793",36.86,60.50,0,376.31,446.65,200.1,191.2,0.760,160248.1,160248.1,19686,0,0,0,L,1151911521,1,125.85,125.40,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407518128,84317.00
08/08/2014 13:15,2,8.146,ACTIVE,218.93,377.82,60.001,1407518104,"274151322000054","019011112586793",25.66,63.00,0,331.83,400.06,211.8,202.5,0.795,220843.6,220843.6,19300,0,0,0,L,1151911521,1,125.40,124.72,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407518129,84318.00
08/08/2014 13:30,1,7.798,ACTIVE,217.6,382.05,60.00,1407519004,"040051121000097","019011112586793",23.31,48,0.803,299.75,392.75,180.9,173.7,0.785,48026.1,48069.2,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407519007,84319.00
08/08/2014 13:30,1,7.782,ACTIVE,216.7,370.81,60.00,1407519004,"040051121000095","019011112586793",20.99,44,0.726,302.70,386.90,162.5,156.1,0.718,42911.600000024,42950.400000036,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407519008,84320.00
08/08/2014 13:30,1,5.016,ACTIVE,217.4,366.16,60.00,1407519004,"033051125000132","019011112586793",31.47,47,0.693,301.64,384.08,157.1,149.8,0.693,42806.1,42843.2,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407519009,84321.00
08/08/2014 13:30,1,4.949,ACTIVE,218.0,374.86,60.03,1407519004,"033051125000135","019011112586793",31.09,45,0.682,302.68,384.87,153.1,147.8,0.676,40492.299999964,40528.999999964,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407519010,84322.00
08/08/2014 13:30,1,7.798,ACTIVE,216.5,344.80,60.00,1407519004,"040051121000116","019011112586793",23.25,45,0.802,300.04,390.08,180.4,172.3,0.790,47264.700000011,47307.100000011,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407519012,84323.00
08/08/2014 13:30,1,7.853,ACTIVE,217.0,358.78,60.03,1407519004,"040051121000068","019011112586793",21.21,45,0.735,304.67,387.13,165.8,158.7,0.735,43538.8,43578.1,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407519013,84324.00
08/08/2014 13:30,1,5.220,ACTIVE,217.1,352.97,60.03,1407519004,"033051125000118","019011112586793",39.12,47,0.905,299.92,400.03,203.2,194.4,0.882,54524.900000036,54573.300000012,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407519014,84325.00
08/08/2014 13:30,1,5.887,ACTIVE,217.5,336.36,60.03,1407519004,"033051125000150","019011112586793",34.65,47,0.906,299.71,398.50,203.0,195.7,0.889,53522.2,53570.8,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407519016,84326.00
08/08/2014 13:30,1,7.871,ACTIVE,217.2,330.58,60.03,1407519004,"040051121000185","019011112586793",23.06,50,0.809,301.61,391.82,180.6,174.3,0.790,49869.3,49912.4,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407519017,84327.00
08/08/2014 13:30,1,7.995,ACTIVE,216.6,331.91,60.03,1407519004,"040051121000195","019011112586793",23.17,50,0.813,301.46,392.54,184.3,175.1,0.796,47502.199999989,47545.600000025,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407519018,84328.00
08/08/2014 13:30,2,8.029,ACTIVE,218.48,368.80,60.022,1407519004,"274151322000083","019011112586793",25.72,68.30,0,320.71,397.66,209.2,200.0,0.840,223026.8,223026.8,19251,0,0,0,L,1151911521,1,124.49,124.94,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407519019,84329.00
08/08/2014 13:30,2,8.445,ACTIVE,219.61,358.88,60.038,1407519004,"274151322000076","019011112586793",26.46,67.70,0,326.42,401.86,225.9,216.1,0.871,232160.8,232160.8,19231,0,0,0,L,1151911521,1,124.72,125.62,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407519020,84330.00
08/08/2014 13:30,2,5.453,ACTIVE,218.93,409.98,60.012,1407519004,"274151322000094","019011112586793",36.20,59.30,0,372.11,440.34,199.8,190.9,0.765,162172.4,162172.4,19629,0,0,0,L,1151911521,1,124.49,125.62,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407519021,84331.00
08/08/2014 13:30,2,7.996,ACTIVE,218.93,356.78,60.017,1407519004,"274151322000052","019011112586793",25.96,70.30,0,325.22,398.26,210.2,201.0,0.795,223936.5,223936.5,19194,0,0,0,L,1151911521,1,124.49,125.40,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407519022,84332.00
08/08/2014 13:30,2,8.105,ACTIVE,218.93,360.69,60.017,1407519004,"274151322000085","019011112586793",26.16,61.30,0,326.12,399.46,214.7,205.3,0.809,222996.8,222996.8,19150,0,0,0,L,1151911521,1,125.17,124.94,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407519023,84333.00
08/08/2014 13:30,2,8.021,ACTIVE,218.93,358.28,60.012,1407519004,"274151322000087","019011112586793",23.70,93.50,0,321.01,394.05,192.6,183.9,0.720,212474.7,212474.7,19184,0,0,0,L,1151911521,1,124.94,125.17,0000,83,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407519024,84334.00
08/08/2014 13:30,2,8.049,ACTIVE,218.93,352.87,60.022,1407519004,"274151322000088","019011112586793",25.52,63.00,0,321.31,398.26,208.0,198.9,0.778,216535.1,216535.1,19168,0,0,0,L,1151911521,1,125.17,125.17,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407519025,84335.00
08/08/2014 13:30,2,8.416,ACTIVE,218.93,354.07,60.006,1407519004,"274151322000095","019011112586793",26.48,66.00,0,322.21,401.56,225.5,215.7,0.831,230025.8,230025.8,19222,0,0,0,L,1151911521,1,125.17,124.94,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407519026,84336.00
08/08/2014 13:30,2,5.316,ACTIVE,219.61,402.16,60.017,1407519004,"274151322000068","019011112586793",36.98,60.80,0,373.61,443.94,198.3,189.5,0.751,160295.3,160295.3,19687,0,0,0,L,1151911521,1,125.17,125.40,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407519028,84337.00
08/08/2014 13:30,2,7.990,ACTIVE,218.93,353.47,60.017,1407519004,"274151322000054","019011112586793",25.96,65.30,0,321.61,399.46,210.0,200.7,0.791,220893.6,220893.6,19301,0,0,0,L,1151911521,1,124.72,124.94,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407519029,84338.00
08/08/2014 13:45,1,7.880,ACTIVE,219.0,326.65,60.03,1407519904,"040051121000097","019011112586793",23.43,49,0.808,315.88,389.62,183.7,175.8,0.797,48069.2,48112.5,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407519906,84339.00
08/08/2014 13:45,1,7.927,ALERT,219.2,327.34,60.03,1407519904,"040051121000095","019011112586793",20.99,44,0.731,316.48,384.24,165.6,159.2,0.722,42950.400000036,42989.300000012,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1407519908,84340.00
08/08/2014 13:45,1,5.083,ACTIVE,218.6,372.33,60.03,1407519904,"033051125000132","019011112586793",31.54,47,0.700,318.16,381.29,159.5,152.1,0.699,42843.2,42880.6,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407519909,84341.00
08/08/2014 13:45,1,5.008,ACTIVE,219.7,375.55,60.03,1407519904,"033051125000135","019011112586793",31.25,46,0.690,317.88,382.00,155.7,150.7,0.682,40528.999999964,40565.999999964,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407519910,84342.00
08/08/2014 13:45,1,7.835,ACTIVE,218.6,372.92,60.03,1407519904,"040051121000116","019011112586793",23.51,45,0.809,315.16,387.31,183.2,175.5,0.797,47307.100000011,47350.100000011,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407519912,84343.00
08/08/2014 13:45,1,7.971,ACTIVE,218.8,357.23,60.03,1407519904,"040051121000068","019011112586793",21.28,46,0.743,317.05,384.41,168.8,161.7,0.737,43578.1,43617.8,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407519913,84344.00
08/08/2014 13:45,1,5.152,ACTIVE,218.7,383.05,60.03,1407519904,"033051125000118","019011112586793",39.59,47,0.898,310.50,396.21,202.9,193.8,0.868,54573.300000012,54621.800000012,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407519914,84345.00
08/08/2014 13:45,1,6.031,ACTIVE,218.8,382.18,60.03,1407519904,"033051125000150","019011112586793",33.83,47,0.898,312.61,394.73,203.0,194.8,0.883,53570.8,53619.5,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407519916,84346.00
08/08/2014 13:45,1,7.995,ALERT,219.3,347.23,60.03,1407519904,"040051121000185","019011112586793",23.07,50,0.813,316.67,388.41,183.5,176.8,0.798,49912.4,49956,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1407519917,84347.00
08/08/2014 13:45,1,8.044,ACTIVE,218.5,362.63,60.03,1407519904,"040051121000195","019011112586793",23.41,50,0.820,315.38,389.77,187.4,178.1,0.806,47545.600000025,47589.400000037,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407519918,84348.00
08/08/2014 13:45,2,8.029,ACTIVE,219.16,377.52,60.006,1407519904,"274151322000083","019011112586793",26.14,69.30,0,330.33,397.66,212.7,203.4,0.844,223076.8,223076.8,19252,0,0,0,L,1151911521,1,124.49,125.62,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407519920,84349.00
08/08/2014 13:45,2,8.641,ACTIVE,220.52,380.52,59.990,1407519904,"274151322000076","019011112586793",26.28,69.30,0,336.64,402.46,230.0,220.1,0.875,232214.9,232214.9,19232,0,0,0,L,1151911521,1,125.62,126.30,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407519920,84350.00
08/08/2014 13:45,2,5.373,ACTIVE,219.84,425.91,60.006,1407519904,"274151322000094","019011112586793",37.21,59.30,0,373.61,442.74,202.8,193.8,0.773,162220.2,162220.2,19630,0,0,0,L,1151911521,1,124.94,126.30,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407519921,84351.00
08/08/2014 13:45,2,8.246,ACTIVE,219.84,366.10,60.001,1407519904,"274151322000052","019011112586793",25.62,70.00,0,331.53,398.26,213.9,204.5,0.818,223986.9,223986.9,19195,0,0,0,L,1151911521,1,124.94,126.07,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407519922,84352.00
08/08/2014 13:45,2,8.260,ACTIVE,220.06,382.03,60.033,1407519904,"274151322000085","019011112586793",26.14,61.70,0,333.33,399.46,218.6,209.0,0.822,223048.3,223048.3,19151,0,0,0,L,1151911521,1,125.62,125.85,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407519923,84353.00
08/08/2014 13:45,2,8.182,ACTIVE,219.39,377.52,60.006,1407519904,"274151322000087","019011112586793",23.56,93.50,0,331.23,394.05,195.1,186.4,0.729,212520.7,212520.7,19185,0,0,0,L,1151911521,1,125.40,125.62,0000,85,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407519924,84354.00
08/08/2014 13:45,2,8.121,ACTIVE,219.61,366.40,60.028,1407519904,"274151322000088","019011112586793",25.70,64.00,0,330.93,398.26,211.4,202.1,0.787,216584.9,216584.9,19169,0,0,0,L,1151911521,1,125.62,125.85,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407519926,84355.00
08/08/2014 13:45,2,8.619,ACTIVE,219.61,378.72,60.006,1407519904,"274151322000095","019011112586793",26.34,66.00,0,330.03,402.46,230.0,220.1,0.849,230079.9,230079.9,19223,0,0,0,L,1151911521,1,125.40,125.62,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407519927,84356.00
08/08/2014 13:45,2,5.457,ACTIVE,220.97,416.59,60.006,1407519904,"274151322000068","019011112586793",36.52,61.30,0,371.81,442.14,202.1,193.2,0.769,160342.8,160342.8,19688,0,0,0,L,1151911521,1,125.85,126.30,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407519928,84357.00
08/08/2014 13:45,2,8.205,ACTIVE,219.61,381.42,60.001,1407519904,"274151322000054","019011112586793",25.66,65.70,0,330.93,399.46,213.2,203.8,0.800,220943.9,220943.9,19302,0,0,0,L,1151911521,1,125.17,125.62,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407519929,84358.00
08/08/2014 14:00,1,7.749,ACTIVE,218.6,373.61,60.07,1407520805,"040051121000097","019011112586793",23.28,48,0.794,316.32,389.62,179.5,172.1,0.783,48112.5,48156.4,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407520807,84359.00
08/08/2014 14:00,1,7.719,ACTIVE,218.7,352.48,60.03,1407520805,"040051121000095","019011112586793",20.80,45,0.707,314.43,383.64,159.8,153.5,0.701,42989.300000012,43028.699999988,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407520808,84360.00
08/08/2014 14:00,1,4.960,ACTIVE,218.1,333.71,60.03,1407520805,"033051125000132","019011112586793",31.41,47,0.681,315.09,380.98,155.0,147.8,0.679,42880.6,42918.4,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407520810,84361.00
08/08/2014 14:00,1,4.926,ACTIVE,219.2,328.39,60.03,1407520805,"033051125000135","019011112586793",30.74,46,0.669,314.65,381.17,150.7,146.0,0.662,40565.999999964,40603.399999964,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407520811,84362.00
08/08/2014 14:00,1,7.699,ACTIVE,217.9,351.74,60.03,1407520805,"040051121000116","019011112586793",23.33,45,0.789,313.42,387.22,178.7,170.7,0.777,47350.100000011,47393.600000011,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407520812,84363.00
08/08/2014 14:00,1,7.830,ACTIVE,218.3,366.79,60.07,1407520805,"040051121000068","019011112586793",20.96,46,0.723,315.94,383.93,163.3,156.4,0.714,43617.8,43657.7,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407520813,84364.00
08/08/2014 14:00,1,5.923,ACTIVE,218.4,371.94,60.07,1407520805,"033051125000118","019011112586793",34.46,47,0.899,308.95,396.34,203.1,195.1,0.879,54621.800000012,54670.300000012,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407520815,84365.00
08/08/2014 14:00,1,5.349,ACTIVE,218.3,376.84,60.07,1407520805,"033051125000150","019011112586793",38.14,47,0.907,312.99,395.13,203.0,195.7,0.887,53619.5,53668,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407520816,84366.00
08/08/2014 14:00,1,7.853,ACTIVE,218.8,370.17,60.03,1407520805,"040051121000185","019011112586793",23.02,50,0.798,315.30,388.77,179.9,173.5,0.789,49956,49999.9,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407520817,84367.00
08/08/2014 14:00,1,7.945,ACTIVE,218.0,351.44,60.03,1407520805,"040051121000195","019011112586793",23.30,50,0.809,313.04,389.21,184.2,174.9,0.799,47589.400000037,47633.699999989,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407520819,84368.00
08/08/2014 14:00,2,8.027,ACTIVE,219.84,355.58,60.033,1407520805,"274151322000083","019011112586793",25.52,69.30,0,336.34,399.16,207.4,198.2,0.826,223127.5,223127.5,19253,0,0,0,L,1151911521,1,124.94,125.62,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407520820,84369.00
08/08/2014 14:00,2,8.414,ACTIVE,220.97,365.80,60.028,1407520805,"274151322000076","019011112586793",26.22,68.70,0,336.64,404.27,223.3,213.6,0.857,232269.5,232269.5,19233,0,0,0,L,1151911521,1,125.85,126.07,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407520821,84370.00
08/08/2014 14:00,2,5.486,ACTIVE,220.06,396.75,60.038,1407520805,"274151322000094","019011112586793",35.50,60.50,0,370.90,443.04,197.5,188.7,0.747,162268.4,162268.4,19631,0,0,0,L,1151911521,1,125.17,126.30,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407520822,84371.00
08/08/2014 14:00,2,8.049,ACTIVE,220.06,360.99,60.001,1407520805,"274151322000052","019011112586793",25.52,71.70,0,336.64,400.06,208.0,198.9,0.791,224037.7,224037.7,19196,0,0,0,L,1151911521,1,124.94,125.85,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407520823,84372.00
08/08/2014 14:00,2,8.115,ACTIVE,220.06,371.81,60.033,1407520805,"274151322000085","019011112586793",25.80,62.30,0,337.84,401.26,212.1,202.7,0.800,223100.1,223100.1,19152,0,0,0,L,1151911521,1,126.07,125.62,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407520824,84373.00
08/08/2014 14:00,2,7.934,ACTIVE,220.06,376.62,60.033,1407520805,"274151322000087","019011112586793",23.66,97.00,0,333.93,395.25,189.8,181.3,0.712,212567.0,212567.0,19186,0,0,0,L,1151911521,1,125.40,125.62,0000,86,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407520825,84374.00
08/08/2014 14:00,2,7.992,ACTIVE,219.84,376.62,60.033,1407520805,"274151322000088","019011112586793",25.33,64.30,0,337.84,401.26,205.1,196.0,0.765,216635.0,216635.0,19170,0,0,0,L,1151911521,1,126.07,125.62,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407520826,84375.00
08/08/2014 14:00,2,8.502,ACTIVE,219.61,373.61,60.022,1407520805,"274151322000095","019011112586793",25.96,67.00,0,336.64,403.67,223.5,213.8,0.818,230134.5,230134.5,19224,0,0,0,L,1151911521,1,125.17,125.62,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407520827,84376.00
08/08/2014 14:00,2,5.373,ACTIVE,221.19,412.08,60.033,1407520805,"274151322000068","019011112586793",36.00,62.80,0,368.50,443.64,197.1,188.3,0.734,160390.7,160390.7,19689,0,0,0,L,1151911521,1,125.85,126.30,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407520828,84377.00
08/08/2014 14:00,2,8.020,ACTIVE,220.29,364.29,60.033,1407520805,"274151322000054","019011112586793",25.49,66.00,0,337.24,400.66,206.9,197.8,0.778,220994.5,220994.5,19303,0,0,0,L,1151911521,1,125.40,125.62,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407520830,84378.00
08/08/2014 14:15,1,8.271,ACTIVE,219.4,331.32,60.03,1407521704,"040051121000097","019011112586793",24.63,49,0.890,315.04,395.70,202.7,194.0,0.875,48156.4,48198.4,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407521707,84379.00
08/08/2014 14:15,1,9.205,ACTIVE,219.5,330.07,60.00,1407521704,"040051121000095","019011112586793",20.22,46,0.818,317.11,390.01,185.2,177.9,0.799,43028.699999988,43066,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407521708,84380.00
08/08/2014 14:15,1,5.892,ALERT,219.6,363.97,60.03,1407521704,"033051125000132","019011112586793",31.02,48,0.798,294.14,485.22,181.8,173.7,0.787,42918.4,42954,106,4,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,477,1,1407521709,84381.00
08/08/2014 14:15,1,5.818,ACTIVE,220.2,340.15,60.03,1407521704,"033051125000135","019011112586793",30.61,47,0.781,317.48,389.24,177.2,170.9,0.770,40603.399999964,40639.099999964,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407521711,84382.00
08/08/2014 14:15,1,8.312,ACTIVE,218.9,328.62,60.00,1407521704,"040051121000116","019011112586793",24.51,46,0.896,315.08,394.25,202.7,194.4,0.874,47393.600000011,47435.200000011,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407521712,84383.00
08/08/2014 14:15,1,9.186,ACTIVE,219.6,327.70,60.00,1407521704,"040051121000068","019011112586793",20.82,48,0.835,282.35,419.77,190.3,182.2,0.823,43657.7,43695.8,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407521713,84384.00
08/08/2014 14:15,1,4.949,ACTIVE,219.1,340.26,60.00,1407521704,"033051125000118","019011112586793",41.07,47,0.879,290.51,435.31,202.2,192.2,0.879,54670.300000012,54715.600000024,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407521715,84385.00
08/08/2014 14:15,1,7.149,ACTIVE,219.4,342.85,60.00,1407521704,"033051125000150","019011112586793",28.58,48,0.893,310.49,403.13,203.3,194.8,0.871,53668,53713.5,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407521716,84386.00
08/08/2014 14:15,1,9.762,ACTIVE,219.8,383.19,60.03,1407521704,"040051121000185","019011112586793",20.91,50,0.894,316.04,395.29,203.1,195.0,0.872,49999.9,50042.1,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407521717,84387.00
08/08/2014 14:15,1,8.246,ACTIVE,218.8,370.94,60.03,1407521704,"040051121000195","019011112586793",24.76,50,0.889,313.63,395.56,203.2,192.7,0.871,47633.699999989,47676.100000025,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407521718,84388.00
08/08/2014 14:15,2,9.414,ALERT,220.06,368.50,59.996,1407521704,"274151322000083","019011112586793",25.50,69.70,0,296.66,406.07,242.9,232.5,0.963,223175.9,223175.9,19254,0,0,0,L,1151911521,1,125.40,125.85,0002,57,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407521720,84389.00
08/08/2014 14:15,2,9.115,ACTIVE,221.19,388.64,60.001,1407521704,"274151322000076","019011112586793",27.57,70.00,0,334.54,406.67,254.4,243.7,0.959,232321.7,232321.7,19234,0,0,0,L,1151911521,1,125.62,126.53,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407521721,84390.00
08/08/2014 14:15,2,6.422,ALERT,220.52,417.49,60.001,1407521704,"274151322000094","019011112586793",35.98,61.00,0,299.97,473.10,234.5,224.4,0.893,162314.4,162314.4,19632,0,0,0,L,1151911521,1,125.40,126.30,0002,53,0,0,0,0,0,0,1,1145,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407521723,84391.00
08/08/2014 14:15,2,9.617,ACTIVE,220.52,384.13,60.001,1407521704,"274151322000052","019011112586793",25.03,70.70,0,332.13,406.37,243.7,233.3,0.924,224086.4,224086.4,19197,0,0,0,L,1151911521,1,125.17,126.30,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407521724,84392.00
08/08/2014 14:15,2,9.529,ACTIVE,220.97,388.94,60.001,1407521704,"274151322000085","019011112586793",25.78,65.00,0,333.03,408.48,248.8,238.2,0.919,223149.5,223149.5,19153,0,0,0,L,1151911521,1,126.30,126.07,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407521725,84393.00
08/08/2014 14:15,2,9.408,ACTIVE,220.29,382.93,60.006,1407521704,"274151322000087","019011112586793",23.32,99.50,0,323.72,401.26,222.1,212.4,0.831,212611.4,212611.4,19187,0,0,0,L,1151911521,1,125.62,125.85,0000,88,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407521726,84394.00
08/08/2014 14:15,2,9.445,ACTIVE,220.52,358.58,60.001,1407521704,"274151322000088","019011112586793",25.09,65.00,0,333.03,406.07,239.7,229.5,0.888,216682.8,216682.8,19171,0,0,0,L,1151911521,1,126.30,126.07,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407521727,84395.00
08/08/2014 14:15,2,9.113,ALERT,220.29,384.13,60.022,1407521704,"274151322000095","019011112586793",27.63,68.30,0,300.87,408.18,254.5,243.7,0.928,230186.5,230186.5,19225,0,0,0,L,1151911521,1,125.62,125.85,0002,57,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407521729,84396.00
08/08/2014 14:15,2,6.330,ACTIVE,221.42,421.40,60.001,1407521704,"274151322000068","019011112586793",36.26,63.30,0,364.59,444.24,232.1,222.0,0.862,160436.6,160436.6,19690,0,0,0,L,1151911521,1,126.30,126.53,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407521731,84397.00
08/08/2014 14:15,2,9.457,ACTIVE,220.52,363.09,60.017,1407521704,"274151322000054","019011112586793",25.33,66.70,0,331.83,407.27,242.4,232.0,0.906,221042.7,221042.7,19304,0,0,0,L,1151911521,1,125.85,125.85,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407521731,84398.00
08/08/2014 14:30,1,3.985,ACTIVE,216.4,338.08,60.00,1407522604,"040051121000097","019011112586793",23.47,49,0.411,317.04,396.23,93.0,88.5,0.428,48198.4,48241.7,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407522607,84399.00
08/08/2014 14:30,1,4.054,ACTIVE,216.4,335.32,60.00,1407522604,"040051121000095","019011112586793",21.04,47,0.369,316.01,388.85,84.8,79.6,0.387,43066,43104.699999988,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407522608,84400.00
08/08/2014 14:30,1,2.618,ACTIVE,216.2,350.25,59.96,1407522604,"033051125000132","019011112586793",31.28,48,0.356,318.57,387.66,81.5,76.8,0.377,42954,42991.5,109,4,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407522610,84401.00
08/08/2014 14:30,1,2.544,ACTIVE,216.9,328.76,59.96,1407522604,"033051125000135","019011112586793",31.19,47,0.349,318.85,387.24,78.9,75.5,0.370,40639.099999964,40675.899999964,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407522611,84402.00
08/08/2014 14:30,1,4.094,ACTIVE,215.7,347.13,60.00,1407522604,"040051121000116","019011112586793",23.14,46,0.412,316.60,395.49,94.3,88.9,0.427,47435.200000011,47478.200000011,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407522613,84403.00
08/08/2014 14:30,1,4.062,ACTIVE,216.2,340.85,60.00,1407522604,"040051121000068","019011112586793",21.32,48,0.379,318.73,389.85,86.2,81.6,0.397,43695.8,43734.9,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407522614,84404.00
08/08/2014 14:30,1,3.016,ACTIVE,216.2,359.31,59.96,1407522604,"033051125000118","019011112586793",36.42,48,0.483,311.16,400.83,109.3,103.9,0.494,54715.600000024,54760.600000024,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407522615,84405.00
08/08/2014 14:30,1,3.002,ACTIVE,216.7,358.61,60.00,1407522604,"033051125000150","019011112586793",36.46,48,0.485,307.97,400.34,108.9,104.9,0.494,53713.5,53758.6,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407522616,84406.00
08/08/2014 14:30,1,4.343,ACTIVE,216.8,346.27,60.00,1407522604,"040051121000185","019011112586793",23.00,50,0.440,318.06,395.70,99.3,94.5,0.456,50042.1,50085.4,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407522618,84407.00
08/08/2014 14:30,1,5.094,ACTIVE,215.9,324.69,60.00,1407522604,"040051121000195","019011112586793",22.88,50,0.507,315.47,394.93,115.9,109.1,0.521,47676.100000025,47719.100000025,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407522619,84408.00
08/08/2014 14:30,2,4.203,ACTIVE,216.90,357.98,59.975,1407522604,"274151322000083","019011112586793",25.56,70.70,0,332.13,405.47,108.8,103.1,0.438,223226.3,223226.3,19256,0,0,0,L,1151911521,1,123.81,124.49,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407522620,84409.00
08/08/2014 14:30,2,4.402,ACTIVE,217.58,344.76,59.975,1407522604,"274151322000076","019011112586793",26.12,69.00,0,333.33,408.78,116.5,110.5,0.451,232375.8,232375.8,19235,0,0,0,L,1151911521,1,124.04,124.94,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407522621,84410.00
08/08/2014 14:30,2,2.811,ACTIVE,217.35,383.53,59.975,1407522604,"274151322000094","019011112586793",35.31,62.00,0,367.00,445.45,100.7,95.2,0.389,162362.6,162362.6,19634,0,0,0,L,1151911521,1,123.81,125.17,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407522622,84411.00
08/08/2014 14:30,2,4.184,ACTIVE,216.90,359.48,59.975,1407522604,"274151322000052","019011112586793",25.68,70.70,0,332.43,406.37,108.8,103.1,0.424,224136.9,224136.9,19198,0,0,0,L,1151911521,1,123.59,124.94,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407522623,84412.00
08/08/2014 14:30,2,4.189,ACTIVE,217.35,345.36,59.975,1407522604,"274151322000085","019011112586793",26.08,65.00,0,333.03,407.27,110.8,105.0,0.420,223200.9,223200.9,19154,0,0,0,L,1151911521,1,124.27,124.72,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407522624,84413.00
08/08/2014 14:30,2,4.170,ACTIVE,216.90,349.56,59.969,1407522604,"274151322000087","019011112586793",23.42,99.00,0,332.13,400.96,98.9,93.5,0.371,212657.3,212657.3,19188,0,0,0,L,1151911521,1,124.04,124.49,0000,88,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407522625,84414.00
08/08/2014 14:30,2,4.160,ACTIVE,216.90,346.86,59.975,1407522604,"274151322000088","019011112586793",25.39,65.00,0,332.43,405.17,106.9,101.3,0.402,216732.5,216732.5,19172,0,0,0,L,1151911521,1,124.27,124.49,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407522626,84415.00
08/08/2014 14:30,2,4.389,ACTIVE,216.90,348.36,59.985,1407522604,"274151322000095","019011112586793",26.20,68.70,0,331.83,409.38,116.3,110.3,0.433,230240.8,230240.8,19227,0,0,0,L,1151911521,1,123.81,124.49,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407522627,84416.00
08/08/2014 14:30,2,2.773,ACTIVE,218.03,382.33,59.985,1407522604,"274151322000068","019011112586793",35.52,63.30,0,366.70,445.15,100.2,94.8,0.371,160484.5,160484.5,19691,0,0,0,L,1151911521,1,124.27,125.17,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407522628,84417.00
08/08/2014 14:30,2,4.188,ACTIVE,217.13,357.68,59.975,1407522604,"274151322000054","019011112586793",25.60,67.30,0,331.83,406.97,108.6,102.9,0.407,221092.9,221092.9,19305,0,0,0,L,1151911521,1,124.04,124.49,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407522630,84418.00
08/08/2014 14:45,1,5.438,ACTIVE,216.6,340.64,60.03,1407523504,"040051121000097","019011112586793",23.78,47,0.572,303.81,452.64,128.6,123.0,0.578,48241.7,48273.3,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407523506,84419.00
08/08/2014 14:45,1,4.904,ACTIVE,215.8,352.48,60.03,1407523504,"040051121000095","019011112586793",21.06,45,0.453,299.64,448.02,102.7,97.4,0.467,43104.699999988,43132.800000012,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407523507,84420.00
08/08/2014 14:45,1,2.881,ACTIVE,215.9,352.74,60.00,1407523504,"033051125000132","019011112586793",31.69,47,0.401,303.95,450.03,90.8,86.4,0.418,42991.5,43018.1,111,4,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407523509,84421.00
08/08/2014 14:45,1,2.734,ACTIVE,216.3,331.39,60.00,1407523504,"033051125000135","019011112586793",31.33,46,0.379,304.42,453.40,85.2,81.9,0.397,40675.899999964,40702.499999964,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407523510,84422.00
08/08/2014 14:45,1,4.174,ACTIVE,214.9,325.11,60.03,1407523504,"040051121000116","019011112586793",23.72,44,0.434,300.79,449.35,98.5,92.8,0.449,47478.200000011,47509.100000011,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407523511,84423.00
08/08/2014 14:45,1,3.941,ACTIVE,215.5,327.77,60.03,1407523504,"040051121000068","019011112586793",21.17,46,0.366,303.20,450.87,83.0,78.2,0.386,43734.9,43763.6,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407523512,84424.00
08/08/2014 14:45,1,2.834,ACTIVE,215.3,325.10,60.00,1407523504,"033051125000118","019011112586793",36.51,46,0.456,310.21,400.99,102.9,97.6,0.473,54760.600000024,54795.300000012,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407523514,84425.00
08/08/2014 14:45,1,2.718,ACTIVE,215.7,324.58,60.03,1407523504,"033051125000150","019011112586793",36.60,46,0.445,310.56,401.38,99.0,95.5,0.456,53758.6,53793.2,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407523515,84426.00
08/08/2014 14:45,1,3.699,ACTIVE,215.8,325.55,60.03,1407523504,"040051121000185","019011112586793",23.34,48,0.380,304.16,451.96,85.9,81.8,0.398,50085.4,50116.7,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407523517,84427.00
08/08/2014 14:45,1,3.734,ACTIVE,215.2,325.70,60.03,1407523504,"040051121000195","019011112586793",23.13,49,0.376,302.09,450.78,85.9,81.0,0.401,47719.100000025,47750.500000001,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407523518,84428.00
08/08/2014 14:45,2,5.402,ACTIVE,216.67,354.37,60.006,1407523504,"274151322000083","019011112586793",25.90,67.70,0,328.82,408.18,141.6,134.7,0.566,223263.0,223263.0,19257,0,0,0,L,1151911521,1,123.36,124.72,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407523519,84429.00
08/08/2014 14:45,2,5.654,ACTIVE,217.80,359.78,60.038,1407523504,"274151322000076","019011112586793",26.40,67.30,0,332.73,407.87,151.0,143.9,0.588,232415.0,232415.0,19236,0,0,0,L,1151911521,1,123.59,125.17,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407523520,84430.00
08/08/2014 14:45,2,3.537,ACTIVE,217.35,399.76,60.006,1407523504,"274151322000094","019011112586793",35.48,60.80,0,369.70,452.06,126.8,120.5,0.486,162396.9,162396.9,19635,0,0,0,L,1151911521,1,123.59,125.40,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407523521,84431.00
08/08/2014 14:45,2,5.469,ACTIVE,217.35,364.89,60.001,1407523504,"274151322000052","019011112586793",26.04,68.70,0,327.92,407.57,144.2,137.2,0.552,224173.6,224173.6,19199,0,0,0,L,1151911521,1,123.36,125.17,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407523522,84432.00
08/08/2014 14:45,2,5.064,ACTIVE,217.35,364.29,60.006,1407523504,"274151322000085","019011112586793",25.98,62.80,0,330.63,409.08,133.2,126.6,0.508,223237.9,223237.9,19155,0,0,0,L,1151911521,1,124.27,124.72,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407523523,84433.00
08/08/2014 14:45,2,5.090,ACTIVE,216.90,356.78,60.012,1407523504,"274151322000087","019011112586793",24.25,96.00,0,330.63,403.97,124.9,118.6,0.468,212690.9,212690.9,19189,0,0,0,L,1151911521,1,123.36,124.72,0000,85,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407523523,84434.00
08/08/2014 14:45,2,5.164,ACTIVE,216.90,361.89,60.006,1407523504,"274151322000088","019011112586793",25.66,63.30,0,329.43,407.57,134.1,127.5,0.504,216768.4,216768.4,19173,0,0,0,L,1151911521,1,124.27,124.72,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407523524,84435.00
08/08/2014 14:45,2,5.570,ACTIVE,216.67,364.59,60.006,1407523504,"274151322000095","019011112586793",26.34,67.30,0,330.33,407.27,148.5,141.4,0.552,230280.0,230280.0,19228,0,0,0,L,1151911521,1,123.81,124.49,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407523525,84436.00
08/08/2014 14:45,2,3.486,ACTIVE,218.03,406.37,60.006,1407523504,"274151322000068","019011112586793",36.24,62.00,0,370.60,451.76,128.1,121.7,0.491,160518.6,160518.6,19692,0,0,0,L,1151911521,1,124.04,125.17,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407523526,84437.00
08/08/2014 14:45,2,5.094,ACTIVE,217.13,359.18,60.001,1407523504,"274151322000054","019011112586793",25.80,65.30,0,328.22,409.38,132.9,126.3,0.508,221129.2,221129.2,19306,0,0,0,L,1151911521,1,123.59,124.49,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407523527,84438.00
08/08/2014 15:00,1,7.698,ALERT,219.0,367.22,60.03,1407524404,"040051121000097","019011112586793",23.79,46,0.805,316.30,389.04,182.2,175.4,0.795,48273.3,48311.900000036,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1407524407,84439.00
08/08/2014 15:00,1,7.690,ACTIVE,218.4,355.96,60.03,1407524404,"040051121000095","019011112586793",21.06,45,0.715,298.82,447.71,161.1,155.2,0.703,43132.800000012,43167,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407524409,84440.00
08/08/2014 15:00,1,4.919,ACTIVE,218.3,335.39,60.03,1407524404,"033051125000132","019011112586793",31.58,46,0.680,303.08,451.41,154.5,147.5,0.681,43018.1,43051,113,4,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407524410,84441.00
08/08/2014 15:00,1,4.893,ACTIVE,219.0,355.82,60.03,1407524404,"033051125000135","019011112586793",31.33,45,0.677,301.94,452.86,152.5,147.3,0.669,40702.499999964,40734.999999964,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407524411,84442.00
08/08/2014 15:00,1,7.648,ACTIVE,218.0,347.96,60.03,1407524404,"040051121000116","019011112586793",23.64,43,0.795,316.56,386.85,179.9,171.9,0.785,47509.100000011,47547.300000011,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407524413,84443.00
08/08/2014 15:00,1,7.720,ACTIVE,218.7,331.09,60.03,1407524404,"040051121000068","019011112586793",21.04,46,0.711,301.51,450.43,161.6,154.7,0.706,43763.6,43798.2,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407524414,84444.00
08/08/2014 15:00,1,5.280,ACTIVE,218.4,329.08,60.03,1407524404,"033051125000118","019011112586793",38.68,46,0.903,312.71,396.60,203.2,195.2,0.877,54795.300000012,54838.400000036,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407524415,84445.00
08/08/2014 15:00,1,5.258,ACTIVE,218.6,345.57,60.03,1407524404,"033051125000150","019011112586793",38.80,45,0.901,311.65,396.78,203.0,196.3,0.887,53793.2,53836.6,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407524416,84446.00
08/08/2014 15:00,1,7.737,ACTIVE,218.9,328.41,60.03,1407524404,"040051121000185","019011112586793",23.57,47,0.806,317.70,388.41,181.5,174.8,0.788,50116.7,50155.5,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407524418,84447.00
08/08/2014 15:00,1,7.844,ACTIVE,218.1,335.32,60.03,1407524404,"040051121000195","019011112586793",23.50,48,0.806,310.74,388.72,183.4,174.1,0.796,47750.500000001,47789.400000037,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407524419,84448.00
08/08/2014 15:00,2,7.924,ACTIVE,219.16,372.41,60.012,1407524404,"274151322000083","019011112586793",25.96,69.30,0,330.93,394.35,208.4,199.2,0.831,223307.2,223307.2,19258,0,0,0,L,1151911521,1,124.94,125.40,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407524420,84449.00
08/08/2014 15:00,2,8.357,ACTIVE,220.52,381.73,60.006,1407524404,"274151322000076","019011112586793",26.54,68.00,0,333.03,400.36,224.3,214.6,0.866,232462.4,232462.4,19237,0,0,0,L,1151911521,1,125.17,126.07,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407524421,84450.00
08/08/2014 15:00,2,5.283,ACTIVE,219.39,402.16,60.001,1407524404,"274151322000094","019011112586793",36.64,60.80,0,372.41,442.14,196.2,187.4,0.751,162438.5,162438.5,19636,0,0,0,L,1151911521,1,125.17,125.85,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407524422,84451.00
08/08/2014 15:00,2,8.006,ACTIVE,219.84,372.11,60.012,1407524404,"274151322000052","019011112586793",25.90,67.30,0,332.13,397.05,209.9,200.7,0.800,224217.9,224217.9,19200,0,0,0,L,1151911521,1,124.72,126.07,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407524423,84452.00
08/08/2014 15:00,2,8.059,ACTIVE,219.84,357.98,60.038,1407524404,"274151322000085","019011112586793",25.56,63.00,0,331.83,396.75,208.4,199.2,0.782,223282.3,223282.3,19156,0,0,0,L,1151911521,1,125.85,125.62,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407524424,84453.00
