ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2014 15:00,2,7.893,ACTIVE,219.16,375.11,60.006,1407524404,"274151322000087","019011112586793",23.74,99.00,0,327.62,390.74,189.7,181.1,0.707,212731.7,212731.7,19190,0,0,0,L,1151911521,1,125.17,125.40,0000,87,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407524425,84454.00
08/08/2014 15:00,2,7.975,ACTIVE,219.39,372.11,59.980,1407524404,"274151322000088","019011112586793",25.41,63.70,0,332.43,394.65,205.0,196.0,0.760,216811.8,216811.8,19174,0,0,0,L,1151911521,1,125.85,125.40,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407524426,84455.00
08/08/2014 15:00,2,8.377,ACTIVE,219.39,380.82,60.012,1407524404,"274151322000095","019011112586793",26.28,68.30,0,331.23,398.26,223.1,213.4,0.822,230327.4,230327.4,19229,0,0,0,L,1151911521,1,125.40,125.40,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407524427,84456.00
08/08/2014 15:00,2,5.342,ACTIVE,220.74,400.66,60.012,1407524404,"274151322000068","019011112586793",36.40,62.30,0,371.21,444.24,197.0,188.2,0.742,160559.9,160559.9,19693,0,0,0,L,1151911521,1,125.62,126.07,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407524428,84457.00
08/08/2014 15:00,2,8.006,ACTIVE,219.61,361.89,60.006,1407524404,"274151322000054","019011112586793",25.45,66.30,0,331.53,395.55,206.1,197.0,0.769,221172.9,221172.9,19307,0,0,0,L,1151911521,1,125.40,125.62,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407524429,84458.00
08/08/2014 15:15,1,2.308,ALERT,214.8,344.13,60.03,1407525305,"040051121000097","019011112586793",23.58,45,0.329,304.07,451.41,54.1,44.3,0.387,48311.900000036,48353.199999988,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1407525307,84459.00
08/08/2014 15:15,1,2.285,ACTIVE,214.2,334.08,60.03,1407525305,"040051121000095","019011112586793",21.25,44,0.292,298.76,445.63,48.3,49.3,0.348,43167,43203.600000024,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407525309,84460.00
08/08/2014 15:15,1,1.415,ACTIVE,214.9,422.87,60.00,1407525305,"033051125000132","019011112586793",31.30,46,0.273,303.95,450.43,44.0,34.4,0.094,43051,43086,115,4,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407525310,84461.00
08/08/2014 15:15,1,1.399,ACTIVE,215.3,383.15,60.00,1407525305,"033051125000135","019011112586793",30.89,44,0.254,303.26,452.77,43.0,34.0,0.271,40734.999999964,40769.699999964,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407525311,84462.00
08/08/2014 15:15,1,2.241,ACTIVE,214.5,353.74,60.00,1407525305,"040051121000116","019011112586793",23.25,43,0.336,300.38,447.22,51.8,52.3,0.401,47547.300000011,47587.900000011,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407525312,84463.00
08/08/2014 15:15,1,2.239,ACTIVE,214.4,426.10,60.03,1407525305,"040051121000068","019011112586793",21.41,47,0.289,302.05,449.77,47.7,37.2,0.098,43798.2,43834.7,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407525314,84464.00
08/08/2014 15:15,1,1.784,ACTIVE,214.3,396.32,60.00,1407525305,"033051125000118","019011112586793",31.42,46,0.266,299.02,448.14,55.8,41.2,0.303,54838.400000036,54884.600000024,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407525315,84465.00
08/08/2014 15:15,1,1.789,ACTIVE,214.8,392.74,60.03,1407525305,"033051125000150","019011112586793",30.85,45,0.267,301.32,454.48,54.9,48.5,0.317,53836.6,53882.9,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407525316,84466.00
08/08/2014 15:15,1,2.328,ACTIVE,214.8,427.50,60.00,1407525305,"040051121000185","019011112586793",23.05,47,0.325,303.04,450.92,53.4,56.1,0.099,50155.5,50196.5,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407525317,84467.00
08/08/2014 15:15,1,2.369,ACTIVE,214.9,396.26,60.03,1407525305,"040051121000195","019011112586793",23.02,48,0.337,301.82,447.65,54.3,55.2,0.203,47789.400000037,47830.300000013,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407525319,84468.00
08/08/2014 15:15,2,2.312,ACTIVE,216.00,355.58,60.001,1407525305,"274151322000083","019011112586793",25.76,66.70,0,330.03,392.55,60.3,56.3,0.429,223354.6,223354.6,19259,0,0,0,L,1151911521,1,122.91,124.49,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407525320,84469.00
08/08/2014 15:15,2,2.412,ACTIVE,216.90,358.88,59.969,1407525305,"274151322000076","019011112586793",26.34,65.00,0,330.33,401.26,64.3,60.1,0.446,232513.5,232513.5,19238,0,0,0,L,1151911521,1,123.14,125.17,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407525321,84470.00
08/08/2014 15:15,2,1.508,ACTIVE,216.90,393.45,60.012,1407525305,"274151322000094","019011112586793",35.15,60.00,0,371.21,439.13,53.4,49.6,0.376,162483.2,162483.2,19637,0,0,0,L,1151911521,1,122.91,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407525322,84471.00
08/08/2014 15:15,2,2.338,ACTIVE,216.22,357.98,60.001,1407525305,"274151322000052","019011112586793",25.66,65.70,0,331.83,397.66,60.7,56.7,0.424,224265.6,224265.6,19201,0,0,0,L,1151911521,1,122.68,124.94,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407525323,84472.00
08/08/2014 15:15,2,2.289,ACTIVE,216.22,362.49,60.001,1407525305,"274151322000085","019011112586793",25.96,62.50,0,332.43,394.35,60.1,56.1,0.415,223330.2,223330.2,19157,0,0,0,L,1151911521,1,123.59,124.49,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407525324,84473.00
08/08/2014 15:15,2,2.293,ACTIVE,216.22,353.77,60.006,1407525305,"274151322000087","019011112586793",23.46,97.00,0,329.43,388.94,54.5,50.6,0.371,212774.9,212774.9,19191,0,0,0,L,1151911521,1,123.14,124.49,0000,86,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407525325,84474.00
08/08/2014 15:15,2,2.275,ACTIVE,216.22,349.86,60.001,1407525305,"274151322000088","019011112586793",25.45,62.00,0,332.43,392.85,58.6,54.6,0.402,216858.6,216858.6,19175,0,0,0,L,1151911521,1,123.59,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407525326,84475.00
08/08/2014 15:15,2,2.418,ACTIVE,216.22,355.58,60.001,1407525305,"274151322000095","019011112586793",25.98,66.00,0,331.23,396.75,63.6,59.5,0.433,230378.3,230378.3,19230,0,0,0,L,1151911521,1,123.36,124.49,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407525327,84476.00
08/08/2014 15:15,2,1.527,ACTIVE,217.35,392.55,60.001,1407525305,"274151322000068","019011112586793",35.09,60.30,0,369.40,439.74,54.5,50.7,0.376,160604.7,160604.7,19694,0,0,0,L,1151911521,1,123.81,124.94,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407525328,84477.00
08/08/2014 15:15,2,2.293,ACTIVE,216.22,358.28,60.012,1407525305,"274151322000054","019011112586793",25.56,64.30,0,329.73,393.75,59.4,55.4,0.407,221220.1,221220.1,19308,0,0,0,L,1151911521,1,123.14,124.27,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407525329,84478.00
08/08/2014 15:30,1,7.233,ACTIVE,217.9,324.76,60.00,1407526204,"040051121000097","019011112586793",23.72,45,0.758,299.85,452.47,170.7,163.8,0.746,48353.199999988,48386.900000036,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407526207,84479.00
08/08/2014 15:30,1,7.281,ACTIVE,218.1,327.15,60.03,1407526204,"040051121000095","019011112586793",21.02,44,0.675,297.16,448.41,152.3,146.2,0.670,43203.600000024,43233.900000036,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407526208,84480.00
08/08/2014 15:30,1,4.649,ACTIVE,217.6,328.18,60.00,1407526204,"033051125000132","019011112586793",31.68,45,0.647,301.61,450.88,146.5,140.1,0.651,43086,43114.8,117,4,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407526209,84481.00
08/08/2014 15:30,1,4.571,ACTIVE,217.8,325.47,60.00,1407526204,"033051125000135","019011112586793",31.50,44,0.639,303.14,453.90,143.3,138.5,0.636,40769.699999964,40798.399999964,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407526210,84482.00
08/08/2014 15:30,1,7.127,ACTIVE,217.2,356.62,60.03,1407526204,"040051121000116","019011112586793",23.94,43,0.754,297.74,450.04,169.8,162.5,0.744,47587.900000011,47621.400000011,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407526212,84483.00
08/08/2014 15:30,1,7.295,ACTIVE,217.3,338.73,60.03,1407526204,"040051121000068","019011112586793",21.27,46,0.681,301.87,450.58,154.4,147.3,0.680,43834.7,43865.5,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407526213,84484.00
08/08/2014 15:30,1,5.319,ACTIVE,217.5,371.12,60.03,1407526204,"033051125000118","019011112586793",36.89,45,0.867,298.57,450.03,195.2,187.1,0.849,54884.600000024,54922.699999988,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407526214,84485.00
08/08/2014 15:30,1,5.231,ACTIVE,217.8,379.76,60.03,1407526204,"033051125000150","019011112586793",37.16,45,0.863,300.57,453.44,193.4,186.6,0.843,53882.9,53921,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407526216,84486.00
08/08/2014 15:30,1,7.355,ACTIVE,217.7,332.54,60.03,1407526204,"040051121000185","019011112586793",23.23,46,0.758,301.86,451.87,170.0,164.0,0.748,50196.5,50230.5,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407526217,84487.00
08/08/2014 15:30,1,7.396,ACTIVE,217.0,326.28,60.03,1407526204,"040051121000195","019011112586793",23.49,47,0.762,299.75,451.25,172.8,163.9,0.756,47830.300000013,47864.400000037,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407526218,84488.00
08/08/2014 15:30,2,7.561,ACTIVE,218.71,374.21,60.006,1407526204,"274151322000083","019011112586793",25.84,65.70,0,328.22,393.75,197.7,188.9,0.787,223393.6,223393.6,19260,0,0,0,L,1151911521,1,124.27,125.62,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407526219,84489.00
08/08/2014 15:30,2,7.896,ACTIVE,220.06,361.29,60.033,1407526204,"274151322000076","019011112586793",26.52,64.80,0,328.52,398.56,211.8,202.5,0.813,232555.3,232555.3,19239,0,0,0,L,1151911521,1,124.72,126.30,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407526220,84490.00
08/08/2014 15:30,2,5.057,ACTIVE,219.84,397.35,60.028,1407526204,"274151322000094","019011112586793",36.40,59.80,0,360.38,448.75,185.7,177.3,0.707,162519.7,162519.7,19638,0,0,0,L,1151911521,1,124.49,126.30,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407526221,84491.00
08/08/2014 15:30,2,7.531,ACTIVE,219.39,354.07,60.017,1407526204,"274151322000052","019011112586793",25.90,66.00,0,328.22,394.95,197.6,188.8,0.747,224304.6,224304.6,19202,0,0,0,L,1151911521,1,124.49,126.07,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407526222,84492.00
08/08/2014 15:30,2,7.586,ACTIVE,219.61,354.37,60.017,1407526204,"274151322000085","019011112586793",26.02,61.30,0,330.63,395.55,199.8,190.9,0.751,223369.6,223369.6,19158,0,0,0,L,1151911521,1,125.40,125.85,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407526223,84493.00
08/08/2014 15:30,2,7.488,ACTIVE,218.93,371.21,60.012,1407526204,"274151322000087","019011112586793",24.05,98.00,0,327.02,390.44,182.5,174.2,0.685,212810.8,212810.8,19192,0,0,0,L,1151911521,1,124.94,125.62,0000,85,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407526224,84494.00
08/08/2014 15:30,2,7.498,ACTIVE,219.39,363.39,60.012,1407526204,"274151322000088","019011112586793",25.56,61.70,0,330.03,394.05,193.9,185.3,0.716,216896.9,216896.9,19176,0,0,0,L,1151911521,1,125.17,125.62,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407526225,84495.00
08/08/2014 15:30,2,8.000,ACTIVE,219.16,373.91,60.012,1407526204,"274151322000095","019011112586793",26.20,66.00,0,327.92,398.26,212.3,203.0,0.782,230420.0,230420.0,19231,0,0,0,L,1151911521,1,125.17,125.62,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407526226,84496.00
08/08/2014 15:30,2,5.037,ACTIVE,220.52,397.96,60.017,1407526204,"274151322000068","019011112586793",36.30,59.80,0,367.90,447.55,185.7,177.3,0.707,160641.1,160641.1,19695,0,0,0,L,1151911521,1,125.17,126.30,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407526227,84497.00
08/08/2014 15:30,2,7.449,ACTIVE,219.39,364.89,60.012,1407526204,"274151322000054","019011112586793",25.96,64.00,0,328.52,394.95,196.0,187.2,0.734,221258.8,221258.8,19309,0,0,0,L,1151911521,1,124.72,125.62,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407526228,84498.00
08/08/2014 15:45,1,6.536,ACTIVE,217.1,373.95,60.00,1407527105,"040051121000097","019011112586793",24.02,45,0.696,316.13,382.90,156.2,149.8,0.689,48386.900000036,48425.100000024,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407527107,84499.00
08/08/2014 15:45,1,6.547,ACTIVE,216.5,366.66,60.00,1407527105,"040051121000095","019011112586793",21.26,45,0.617,315.71,377.83,138.5,132.9,0.617,43233.900000036,43267.699999988,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407527108,84500.00
08/08/2014 15:45,1,4.197,ACTIVE,216.5,349.91,60.00,1407527105,"033051125000132","019011112586793",31.91,45,0.589,318.40,374.56,133.2,127.0,0.596,43114.8,43147.2,119,4,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407527109,84501.00
08/08/2014 15:45,1,4.138,ACTIVE,217.2,364.58,60.00,1407527105,"033051125000135","019011112586793",31.69,44,0.583,317.98,376.12,130.5,126.0,0.586,40798.399999964,40830.499999964,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407527111,84502.00
08/08/2014 15:45,1,6.538,ACTIVE,215.6,332.95,60.03,1407527105,"040051121000116","019011112586793",23.87,43,0.693,312.66,384.77,155.3,148.3,0.689,47621.400000011,47659.100000011,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407527112,84503.00
08/08/2014 15:45,1,6.623,ACTIVE,216.4,331.67,60.00,1407527105,"040051121000068","019011112586793",21.32,46,0.623,314.46,378.14,140.5,133.9,0.629,43865.5,43899.7,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407527113,84504.00
08/08/2014 15:45,1,4.790,ACTIVE,216.0,346.15,60.03,1407527105,"033051125000118","019011112586793",37.26,45,0.791,313.30,388.56,177.6,169.7,0.777,54922.699999988,54966.199999988,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407527115,84505.00
08/08/2014 15:45,1,4.764,ACTIVE,216.7,335.16,60.00,1407527105,"033051125000150","019011112586793",37.14,45,0.787,312.92,388.44,176.0,169.9,0.774,53921,53964.3,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407527116,84506.00
08/08/2014 15:45,1,6.623,ACTIVE,216.9,324.11,60.03,1407527105,"040051121000185","019011112586793",23.53,46,0.693,317.29,382.59,155.0,149.4,0.684,50230.5,50268.6,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407527117,84507.00
08/08/2014 15:45,1,6.670,ACTIVE,216.2,329.89,60.03,1407527105,"040051121000195","019011112586793",23.72,46,0.696,311.59,381.92,157.4,149.7,0.693,47864.400000037,47902.600000025,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407527119,84508.00
08/08/2014 15:45,2,6.830,ACTIVE,217.80,357.38,60.001,1407527105,"274151322000083","019011112586793",26.14,65.30,0,330.93,388.94,180.7,172.4,0.729,223437.6,223437.6,19261,0,0,0,L,1151911521,1,123.81,125.17,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407527120,84509.00
08/08/2014 15:45,2,7.127,ACTIVE,218.93,356.18,60.001,1407527105,"274151322000076","019011112586793",26.58,64.30,0,332.13,393.15,191.9,183.3,0.747,232602.3,232602.3,19240,0,0,0,L,1151911521,1,124.49,125.85,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407527121,84510.00
08/08/2014 15:45,2,4.682,ACTIVE,218.48,389.84,59.990,1407527105,"274151322000094","019011112586793",35.62,60.00,0,370.30,436.43,168.8,161.0,0.645,162560.9,162560.9,19639,0,0,0,L,1151911521,1,123.81,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407527122,84511.00
08/08/2014 15:45,2,6.803,ACTIVE,218.26,350.47,60.001,1407527105,"274151322000052","019011112586793",26.02,64.80,0,329.73,389.84,179.2,171.1,0.685,224348.5,224348.5,19203,0,0,0,L,1151911521,1,123.81,125.40,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407527123,84512.00
08/08/2014 15:45,2,6.857,ACTIVE,218.48,352.57,60.001,1407527105,"274151322000085","019011112586793",26.02,61.70,0,330.63,391.34,180.7,172.5,0.681,223413.8,223413.8,19159,0,0,0,L,1151911521,1,124.72,125.40,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407527124,84513.00
08/08/2014 15:45,2,6.814,ACTIVE,218.03,349.56,60.001,1407527105,"274151322000087","019011112586793",24.11,95.00,0,331.23,385.93,166.4,158.7,0.623,212851.4,212851.4,19193,0,0,0,L,1151911521,1,124.04,125.17,0000,84,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407527125,84514.00
08/08/2014 15:45,2,6.715,ACTIVE,218.03,351.67,60.001,1407527105,"274151322000088","019011112586793",25.94,60.80,0,331.53,388.94,175.9,167.8,0.663,216939.9,216939.9,19177,0,0,0,L,1151911521,1,124.49,125.17,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407527126,84515.00
08/08/2014 15:45,2,7.186,ACTIVE,217.80,353.17,59.996,1407527105,"274151322000095","019011112586793",26.50,64.30,0,330.33,392.85,192.8,184.1,0.729,230467.2,230467.2,19232,0,0,0,L,1151911521,1,124.27,124.94,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407527127,84516.00
08/08/2014 15:45,2,4.670,ACTIVE,219.16,387.14,60.006,1407527105,"274151322000068","019011112586793",35.33,60.00,0,370.60,438.23,166.1,158.4,0.628,160682.1,160682.1,19696,0,0,0,L,1151911521,1,124.72,125.62,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407527128,84517.00
08/08/2014 15:45,2,6.871,ACTIVE,218.03,351.37,60.001,1407527105,"274151322000054","019011112586793",25.45,63.70,0,330.63,389.84,177.1,169.0,0.676,221302.2,221302.2,19310,0,0,0,L,1151911521,1,124.27,124.94,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407527129,84518.00
08/08/2014 16:00,1,6.267,ACTIVE,217.5,369.00,60.03,1407528004,"040051121000097","019011112586793",23.95,45,0.664,316.08,378.39,149.3,143.7,0.664,48425.100000024,48461.600000024,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407528007,84519.00
08/08/2014 16:00,1,6.228,ACTIVE,216.7,363.55,60.03,1407528004,"040051121000095","019011112586793",21.51,45,0.591,316.40,372.45,133.3,127.3,0.594,43267.699999988,43300.300000012,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407528008,84520.00
08/08/2014 16:00,1,3.992,ACTIVE,216.8,359.86,60.03,1407528004,"033051125000132","019011112586793",32.11,45,0.563,317.52,370.34,127.5,121.3,0.572,43147.2,43178.2,121,4,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407528009,84521.00
08/08/2014 16:00,1,3.965,ACTIVE,217.4,365.74,60.03,1407528004,"033051125000135","019011112586793",31.69,44,0.558,318.03,371.60,125.0,120.6,0.561,40830.499999964,40861.199999988,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407528010,84522.00
08/08/2014 16:00,1,6.266,ACTIVE,216.5,359.32,60.03,1407528004,"040051121000116","019011112586793",23.88,43,0.662,315.06,375.97,148.9,142.3,0.661,47659.100000011,47695.300000011,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407528012,84523.00
08/08/2014 16:00,1,6.315,ACTIVE,216.7,368.81,60.00,1407528004,"040051121000068","019011112586793",21.49,46,0.598,317.40,372.81,135.0,128.4,0.603,43899.7,43932.7,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407528013,84524.00
08/08/2014 16:00,1,4.595,ACTIVE,217.4,334.97,60.00,1407528004,"033051125000118","019011112586793",37.16,45,0.756,313.70,384.55,169.9,162.9,0.745,54966.199999988,55007.699999988,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407528014,84525.00
08/08/2014 16:00,1,4.524,ACTIVE,216.8,363.60,60.03,1407528004,"033051125000150","019011112586793",37.37,45,0.752,312.95,383.89,168.2,161.8,0.743,53964.3,54005.7,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407528016,84526.00
08/08/2014 16:00,1,6.339,ACTIVE,217.6,364.14,60.03,1407528004,"040051121000185","019011112586793",23.57,46,0.662,317.07,377.08,148.7,142.9,0.661,50268.6,50304.9,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407528017,84527.00
08/08/2014 16:00,1,6.342,ACTIVE,216.9,356.82,60.03,1407528004,"040051121000195","019011112586793",23.85,46,0.664,315.24,376.95,150.5,143.0,0.664,47902.600000025,47939.100000025,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407528018,84528.00
08/08/2014 16:00,2,6.527,ACTIVE,218.26,363.99,60.012,1407528004,"274151322000083","019011112586793",26.32,64.50,0,330.93,386.83,173.8,165.9,0.689,223480.0,223480.0,19262,0,0,0,L,1151911521,1,123.81,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407528019,84529.00
08/08/2014 16:00,2,6.742,ACTIVE,219.39,358.58,60.017,1407528004,"274151322000076","019011112586793",26.96,64.00,0,330.63,388.04,183.8,175.5,0.707,232647.2,232647.2,19241,0,0,0,L,1151911521,1,124.49,125.85,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407528020,84530.00
08/08/2014 16:00,2,4.352,ACTIVE,218.71,407.27,60.012,1407528004,"274151322000094","019011112586793",36.64,59.30,0,370.00,437.93,161.5,154.0,0.614,162600.3,162600.3,19640,0,0,0,L,1151911521,1,124.04,126.07,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407528021,84531.00
08/08/2014 16:00,2,6.465,ACTIVE,218.93,350.17,60.006,1407528004,"274151322000052","019011112586793",26.32,65.00,0,330.93,385.33,172.2,164.3,0.654,224390.5,224390.5,19204,0,0,0,L,1151911521,1,124.27,125.85,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407528022,84532.00
08/08/2014 16:00,2,6.516,ACTIVE,218.93,362.79,60.012,1407528004,"274151322000085","019011112586793",26.40,62.30,0,331.83,385.93,174.1,166.1,0.654,223456.2,223456.2,19160,0,0,0,L,1151911521,1,124.94,125.40,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407528023,84533.00
08/08/2014 16:00,2,6.490,ACTIVE,218.48,349.56,60.017,1407528004,"274151322000087","019011112586793",24.41,94.00,0,331.53,382.93,160.3,152.8,0.601,212890.4,212890.4,19194,0,0,0,L,1151911521,1,124.49,125.40,0000,83,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407528024,84534.00
08/08/2014 16:00,2,6.451,ACTIVE,218.71,367.30,60.012,1407528004,"274151322000088","019011112586793",25.92,61.30,0,331.23,385.63,169.4,161.6,0.632,216981.3,216981.3,19178,0,0,0,L,1151911521,1,124.94,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407528025,84535.00
08/08/2014 16:00,2,6.893,ACTIVE,218.26,351.67,60.012,1407528004,"274151322000095","019011112586793",26.52,64.00,0,330.63,390.14,184.8,176.5,0.689,230512.5,230512.5,19233,0,0,0,L,1151911521,1,124.49,125.17,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407528026,84536.00
08/08/2014 16:00,2,4.322,ACTIVE,219.61,405.47,60.006,1407528004,"274151322000068","019011112586793",36.74,60.30,0,368.80,435.53,161.7,154.1,0.601,160721.2,160721.2,19697,0,0,0,L,1151911521,1,125.17,125.85,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407528027,84537.00
08/08/2014 16:00,2,6.492,ACTIVE,218.71,351.97,60.012,1407528004,"274151322000054","019011112586793",26.04,63.00,0,330.93,385.93,171.1,163.2,0.645,221343.8,221343.8,19311,0,0,0,L,1151911521,1,124.72,125.40,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407528028,84538.00
08/08/2014 16:15,1,5.934,ACTIVE,215.7,342.59,60.03,1407528904,"040051121000097","019011112586793",24.26,43,0.641,314.93,376.56,143.2,137.6,0.644,48461.600000024,48496.5,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407528906,84539.00
08/08/2014 16:15,1,5.822,ACTIVE,215.2,324.25,60.03,1407528904,"040051121000095","019011112586793",22.03,44,0.570,315.87,371.76,127.6,122.0,0.573,43300.300000012,43331.199999988,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407528907,84540.00
08/08/2014 16:15,1,3.791,ACTIVE,215.4,321.73,60.03,1407528904,"033051125000132","019011112586793",32.14,44,0.539,316.39,369.51,121.2,115.9,0.549,43178.2,43207.6,123,4,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407528909,84541.00
08/08/2014 16:15,1,3.727,ACTIVE,215.8,323.37,60.03,1407528904,"033051125000135","019011112586793",32.26,43,0.537,315.89,369.64,119.6,115.4,0.545,40861.199999988,40890.399999976,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407528910,84542.00
08/08/2014 16:15,1,5.917,ACTIVE,214.7,353.85,60.03,1407528904,"040051121000116","019011112586793",24.19,42,0.637,313.23,374.93,142.4,136.0,0.638,47695.300000011,47729.800000011,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407528911,84543.00
08/08/2014 16:15,1,5.940,ACTIVE,215.0,346.36,60.03,1407528904,"040051121000068","019011112586793",21.71,45,0.572,316.06,372.14,128.3,122.6,0.579,43932.7,43963.9,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407528913,84544.00
08/08/2014 16:15,1,4.319,ACTIVE,214.9,373.59,60.00,1407528904,"033051125000118","019011112586793",37.51,44,0.721,312.44,381.90,161.2,154.1,0.715,55007.699999988,55047,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407528914,84545.00
08/08/2014 16:15,1,4.302,ACTIVE,215.5,331.48,60.03,1407528904,"033051125000150","019011112586793",37.44,44,0.725,311.24,382.68,160.3,155.2,0.715,54005.7,54045.1,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407528915,84546.00
08/08/2014 16:15,1,5.916,ACTIVE,215.4,322.78,60.03,1407528904,"040051121000185","019011112586793",24.12,44,0.639,315.19,377.69,142.0,136.8,0.638,50304.9,50339.6,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407528917,84547.00
08/08/2014 16:15,1,6.050,ACTIVE,214.9,355.71,60.03,1407528904,"040051121000195","019011112586793",23.80,45,0.640,313.85,375.41,143.3,136.5,0.638,47939.100000025,47973.699999989,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407528918,84548.00
08/08/2014 16:15,2,6.164,ACTIVE,216.67,356.48,60.022,1407528904,"274151322000083","019011112586793",26.54,63.00,0,330.93,384.13,165.6,157.9,0.663,223520.3,223520.3,19263,0,0,0,L,1151911521,1,122.46,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407528919,84549.00
08/08/2014 16:15,2,6.414,ACTIVE,217.35,348.06,60.012,1407528904,"274151322000076","019011112586793",27.14,62.80,0,331.53,386.23,176.3,168.2,0.685,232689.9,232689.9,19242,0,0,0,L,1151911521,1,123.36,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407528920,84550.00
08/08/2014 16:15,2,4.018,ACTIVE,217.13,410.58,60.012,1407528904,"274151322000094","019011112586793",37.31,59.00,0,373.01,435.83,152.6,145.3,0.592,162637.5,162637.5,19641,0,0,0,L,1151911521,1,122.68,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407528921,84551.00
08/08/2014 16:15,2,6.086,ACTIVE,216.67,345.66,60.012,1407528904,"274151322000052","019011112586793",26.74,63.70,0,331.23,383.83,164.7,157.1,0.628,224430.4,224430.4,19205,0,0,0,L,1151911521,1,122.68,125.40,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407528922,84552.00
08/08/2014 16:15,2,6.131,ACTIVE,216.90,354.37,60.012,1407528904,"274151322000085","019011112586793",26.50,60.00,0,331.83,384.13,164.3,156.7,0.623,223496.4,223496.4,19161,0,0,0,L,1151911521,1,123.36,125.17,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407528923,84553.00
08/08/2014 16:15,2,6.141,ACTIVE,216.45,351.97,60.017,1407528904,"274151322000087","019011112586793",24.51,93.00,0,332.13,380.52,152.4,145.2,0.575,212927.5,212927.5,19195,0,0,0,L,1151911521,1,122.68,124.94,0000,82,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407528924,84554.00
08/08/2014 16:15,2,6.082,ACTIVE,216.45,347.16,60.012,1407528904,"274151322000088","019011112586793",26.24,59.30,0,331.53,383.53,161.6,154.1,0.610,217020.5,217020.5,19179,0,0,0,L,1151911521,1,123.36,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407528925,84555.00
08/08/2014 16:15,2,6.508,ACTIVE,216.90,347.76,60.012,1407528904,"274151322000095","019011112586793",26.72,63.30,0,330.63,386.23,176.0,167.9,0.658,230555.4,230555.4,19234,0,0,0,L,1151911521,1,123.36,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407528926,84556.00
08/08/2014 16:15,2,4.125,ACTIVE,217.80,408.48,60.012,1407528904,"274151322000068","019011112586793",36.82,59.30,0,370.60,437.33,153.6,146.3,0.583,160758.3,160758.3,19698,0,0,0,L,1151911521,1,123.36,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407528926,84557.00
08/08/2014 16:15,2,6.102,ACTIVE,217.35,350.77,60.038,1407528904,"274151322000054","019011112586793",26.40,61.70,0,331.23,383.83,162.9,155.3,0.619,221383.4,221383.4,19312,0,0,0,L,1151911521,1,123.14,125.17,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407528927,84558.00
08/08/2014 16:30,1,5.581,ACTIVE,215.8,326.09,60.03,1407529804,"040051121000097","019011112586793",24.47,43,0.611,313.77,371.94,135.9,130.6,0.611,48496.5,48529.900000036,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407529807,84559.00
08/08/2014 16:30,1,5.592,ACTIVE,214.6,326.06,60.03,1407529804,"040051121000095","019011112586793",21.77,43,0.541,314.12,367.38,121.1,115.4,0.549,43331.199999988,43360.800000012,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407529808,84560.00
08/08/2014 16:30,1,3.585,ACTIVE,215.0,321.69,60.03,1407529804,"033051125000132","019011112586793",32.33,43,0.513,315.63,365.85,115.3,109.6,0.527,43207.6,43235.6,125,4,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407529809,84561.00
08/08/2014 16:30,1,3.523,ACTIVE,215.3,323.02,60.03,1407529804,"033051125000135","019011112586793",32.35,43,0.510,315.93,366.29,113.4,109.3,0.518,40890.399999976,40918.399999976,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407529811,84562.00
08/08/2014 16:30,1,5.658,ACTIVE,214.6,363.81,60.03,1407529804,"040051121000116","019011112586793",24.08,41,0.606,313.93,371.66,135.5,129.3,0.611,47729.800000011,47762.800000011,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407529812,84563.00
08/08/2014 16:30,1,5.582,ALERT,215.4,353.75,60.03,1407529804,"040051121000068","019011112586793",21.99,45,0.543,315.24,367.22,122.1,116.6,0.556,43963.9,43993.6,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1407529813,84564.00
08/08/2014 16:30,1,4.084,ACTIVE,215.0,325.50,60.03,1407529804,"033051125000118","019011112586793",37.64,43,0.685,312.80,376.69,152.9,146.3,0.678,55047,55084.5,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407529815,84565.00
08/08/2014 16:30,1,4.057,ACTIVE,215.3,325.77,60.00,1407529804,"033051125000150","019011112586793",37.61,43,0.682,311.53,377.17,151.8,145.9,0.683,54045.1,54082.5,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407529816,84566.00
08/08/2014 16:30,1,5.618,ACTIVE,215.2,351.09,60.03,1407529804,"040051121000185","019011112586793",24.07,43,0.606,315.11,372.35,134.5,129.7,0.601,50339.6,50372.8,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407529817,84567.00
08/08/2014 16:30,1,5.682,ACTIVE,214.6,339.83,60.03,1407529804,"040051121000195","019011112586793",24.08,44,0.607,314.30,371.15,136.1,129.8,0.611,47973.699999989,48006.800000013,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407529819,84568.00
08/08/2014 16:30,2,5.859,ACTIVE,217.13,349.26,60.001,1407529804,"274151322000083","019011112586793",26.60,62.80,0,331.53,383.23,157.8,150.4,0.632,223558.8,223558.8,19264,0,0,0,L,1151911521,1,123.36,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407529820,84569.00
08/08/2014 16:30,2,6.061,ACTIVE,218.26,363.09,60.001,1407529804,"274151322000076","019011112586793",27.29,60.30,0,332.13,385.03,167.5,159.7,0.650,232730.9,232730.9,19243,0,0,0,L,1151911521,1,123.81,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407529821,84570.00
08/08/2014 16:30,2,3.941,ACTIVE,217.58,406.37,60.006,1407529804,"274151322000094","019011112586793",36.28,58.00,0,374.21,434.63,143.8,136.9,0.552,162672.8,162672.8,19642,0,0,0,L,1151911521,1,123.14,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407529822,84571.00
08/08/2014 16:30,2,5.752,ACTIVE,217.35,369.10,60.001,1407529804,"274151322000052","019011112586793",26.88,61.30,0,331.83,383.23,156.4,149.0,0.610,224468.8,224468.8,19206,0,0,0,L,1151911521,1,123.36,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407529823,84572.00
08/08/2014 16:30,2,5.855,ACTIVE,217.58,350.47,60.001,1407529804,"274151322000085","019011112586793",26.44,59.50,0,332.43,382.63,156.7,149.3,0.610,223534.6,223534.6,19162,0,0,0,L,1151911521,1,124.04,124.72,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407529823,84573.00
08/08/2014 16:30,2,5.818,ACTIVE,217.35,357.68,60.001,1407529804,"274151322000087","019011112586793",24.73,90.50,0,332.13,379.62,145.6,138.6,0.544,212962.9,212962.9,19196,0,0,0,L,1151911521,1,123.36,124.72,0000,80,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407529824,84574.00
08/08/2014 16:30,2,5.758,ACTIVE,217.35,360.08,60.006,1407529804,"274151322000088","019011112586793",26.28,58.50,0,332.43,381.73,153.1,145.9,0.570,217057.9,217057.9,19180,0,0,0,L,1151911521,1,124.04,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407529825,84575.00
08/08/2014 16:30,2,6.191,ACTIVE,217.58,368.80,60.001,1407529804,"274151322000095","019011112586793",26.90,62.00,0,331.83,385.33,168.9,161.1,0.628,230596.4,230596.4,19235,0,0,0,L,1151911521,1,124.27,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407529826,84576.00
08/08/2014 16:30,2,3.895,ACTIVE,218.26,399.16,60.001,1407529804,"274151322000068","019011112586793",36.56,58.50,0,372.11,436.43,145.4,138.4,0.561,160793.7,160793.7,19699,0,0,0,L,1151911521,1,123.81,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407529827,84577.00
08/08/2014 16:30,2,5.783,ACTIVE,217.58,348.06,60.006,1407529804,"274151322000054","019011112586793",26.46,60.80,0,331.53,384.13,154.8,147.5,0.583,221421.2,221421.2,19313,0,0,0,L,1151911521,1,123.81,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407529828,84578.00
08/08/2014 16:45,1,5.226,ACTIVE,215.4,361.25,60.03,1407530704,"040051121000097","019011112586793",24.31,43,0.566,312.48,369.26,126.4,121.3,0.574,48529.900000036,48561.199999988,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407530706,84579.00
08/08/2014 16:45,1,5.252,ACTIVE,214.9,356.62,60.03,1407530704,"040051121000095","019011112586793",21.85,43,0.507,315.15,365.75,114.2,108.4,0.518,43360.800000012,43388.600000024,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407530707,84580.00
08/08/2014 16:45,1,3.351,ACTIVE,214.8,355.46,60.00,1407530704,"033051125000132","019011112586793",32.49,43,0.480,315.87,364.82,108.3,102.8,0.496,43235.6,43262.2,127,4,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407530709,84581.00
08/08/2014 16:45,1,3.286,ACTIVE,215.0,354.00,60.03,1407530704,"033051125000135","019011112586793",32.45,43,0.477,315.83,363.94,106.1,102.2,0.488,40918.399999976,40944.699999988,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407530710,84582.00
08/08/2014 16:45,1,5.244,ACTIVE,214.4,340.45,60.03,1407530704,"040051121000116","019011112586793",24.30,41,0.566,313.42,368.65,126.8,120.6,0.571,47762.800000011,47793.800000011,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407530711,84583.00
08/08/2014 16:45,1,5.261,ACTIVE,215.2,353.95,60.03,1407530704,"040051121000068","019011112586793",22.06,45,0.514,314.86,365.33,115.5,110.1,0.527,43993.6,44021.8,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407530713,84584.00
08/08/2014 16:45,1,3.841,ACTIVE,214.7,364.50,60.03,1407530704,"033051125000118","019011112586793",37.47,43,0.643,312.60,374.46,143.2,137.2,0.646,55084.5,55119.699999988,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407530714,84585.00
08/08/2014 16:45,1,3.783,ACTIVE,215.0,341.30,60.03,1407530704,"033051125000150","019011112586793",37.61,43,0.638,312.06,375.09,141.6,136.4,0.640,54082.5,54117.8,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407530716,84586.00
08/08/2014 16:45,1,5.248,ACTIVE,215.1,362.74,60.00,1407530704,"040051121000185","019011112586793",24.01,44,0.563,315.00,369.59,125.4,120.4,0.569,50372.8,50403.7,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407530717,84587.00
08/08/2014 16:45,1,5.323,ACTIVE,214.9,363.19,60.03,1407530704,"040051121000195","019011112586793",23.97,44,0.565,314.74,368.82,126.9,121.0,0.570,48006.800000013,48038.100000025,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407530718,84588.00
08/08/2014 16:45,2,5.484,ACTIVE,216.67,357.38,60.022,1407530704,"274151322000083","019011112586793",26.76,60.80,0,332.73,380.82,148.6,141.5,0.597,223595.2,223595.2,19265,0,0,0,L,1151911521,1,122.91,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407530719,84589.00
08/08/2014 16:45,2,5.678,ACTIVE,217.80,357.08,60.028,1407530704,"274151322000076","019011112586793",27.39,59.80,0,332.13,383.23,157.3,149.9,0.605,232769.6,232769.6,19244,0,0,0,L,1151911521,1,123.59,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407530720,84590.00
08/08/2014 16:45,2,3.650,ACTIVE,217.13,413.29,60.017,1407530704,"274151322000094","019011112586793",36.92,57.00,0,378.72,435.83,136.0,129.3,0.521,162706.3,162706.3,19643,0,0,0,L,1151911521,1,123.36,124.94,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407530721,84591.00
08/08/2014 16:45,2,5.424,ACTIVE,217.35,363.39,60.028,1407530704,"274151322000052","019011112586793",26.74,60.30,0,332.73,380.82,146.9,139.8,0.561,224504.8,224504.8,19207,0,0,0,L,1151911521,1,123.14,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407530722,84592.00
08/08/2014 16:45,2,5.416,ACTIVE,217.35,362.79,60.022,1407530704,"274151322000085","019011112586793",27.04,58.50,0,333.33,380.82,148.3,141.2,0.561,223570.9,223570.9,19163,0,0,0,L,1151911521,1,123.81,124.72,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407530723,84593.00
08/08/2014 16:45,2,5.455,ACTIVE,216.90,359.48,60.033,1407530704,"274151322000087","019011112586793",24.99,90.00,0,332.73,378.12,138.0,131.3,0.517,212996.7,212996.7,19197,0,0,0,L,1151911521,1,123.36,124.72,0000,78,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407530724,84594.00
08/08/2014 16:45,2,5.371,ACTIVE,216.90,352.27,60.017,1407530704,"274151322000088","019011112586793",26.44,58.80,0,333.33,379.62,143.8,136.9,0.530,217093.2,217093.2,19181,0,0,0,L,1151911521,1,123.81,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407530725,84595.00
08/08/2014 16:45,2,5.727,ACTIVE,216.90,346.86,60.022,1407530704,"274151322000095","019011112586793",27.45,60.30,0,333.33,384.13,159.3,151.9,0.592,230635.5,230635.5,19236,0,0,0,L,1151911521,1,123.36,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407530726,84596.00
08/08/2014 16:45,2,3.615,ACTIVE,217.80,410.28,60.001,1407530704,"274151322000068","019011112586793",36.94,58.30,0,369.70,433.12,135.9,129.2,0.513,160827.0,160827.0,19700,0,0,0,L,1151911521,1,124.04,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407530727,84597.00
08/08/2014 16:45,2,5.404,ACTIVE,216.90,355.88,60.022,1407530704,"274151322000054","019011112586793",26.68,60.50,0,333.03,381.12,145.9,138.9,0.552,221457.0,221457.0,19314,0,0,0,L,1151911521,1,123.81,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407530728,84598.00
08/08/2014 17:00,1,4.869,ACTIVE,215.2,358.57,60.03,1407531604,"040051121000097","019011112586793",24.58,43,0.534,314.50,366.96,119.1,114.4,0.541,48561.199999988,48590.699999988,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407531607,84599.00
08/08/2014 17:00,1,4.889,ACTIVE,214.4,354.36,60.03,1407531604,"040051121000095","019011112586793",22.02,43,0.475,315.52,362.37,107.1,101.3,0.490,43388.600000024,43415,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407531608,84600.00
