ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2014 17:00,1,3.121,ACTIVE,214.6,330.77,60.07,1407531604,"033051125000132","019011112586793",32.54,42,0.448,316.27,360.74,101.0,95.6,0.465,43262.2,43286.9,129,4,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407531609,84601.00
08/08/2014 17:00,1,3.065,ACTIVE,215.2,324.80,60.03,1407531604,"033051125000135","019011112586793",32.67,41,0.447,315.46,362.24,99.6,95.9,0.458,40944.699999988,40969.5,121,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407531610,84602.00
08/08/2014 17:00,1,4.882,ACTIVE,213.7,343.94,60.03,1407531604,"040051121000116","019011112586793",24.52,40,0.533,312.77,366.51,119.1,112.9,0.539,47793.800000011,47823.200000011,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407531612,84603.00
08/08/2014 17:00,1,4.906,ACTIVE,214.6,351.59,60.07,1407531604,"040051121000068","019011112586793",22.01,44,0.479,315.83,363.21,107.4,102.2,0.497,44021.8,44048.4,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407531613,84604.00
08/08/2014 17:00,1,3.585,ACTIVE,214.7,361.62,60.03,1407531604,"033051125000118","019011112586793",37.49,43,0.601,312.57,371.49,133.7,128.1,0.600,55119.699999988,55152.699999988,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407531614,84605.00
08/08/2014 17:00,1,3.555,ACTIVE,215.1,325.67,60.07,1407531604,"033051125000150","019011112586793",37.52,43,0.598,311.03,371.88,132.7,127.9,0.602,54117.8,54150.8,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407531616,84606.00
08/08/2014 17:00,1,4.945,ACTIVE,215.0,321.88,60.03,1407531604,"040051121000185","019011112586793",23.90,43,0.527,314.74,366.67,117.6,112.7,0.540,50403.7,50432.8,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407531617,84607.00
08/08/2014 17:00,1,4.950,ACTIVE,214.2,342.90,60.03,1407531604,"040051121000195","019011112586793",24.12,43,0.528,314.60,366.61,118.8,113.1,0.537,48038.100000025,48067.300000013,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407531618,84608.00
08/08/2014 17:00,2,5.131,ACTIVE,216.67,351.37,60.038,1407531604,"274151322000083","019011112586793",26.80,59.00,0,333.03,378.42,139.2,132.4,0.561,223629.6,223629.6,19266,0,0,0,L,1151911521,1,122.91,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407531619,84609.00
08/08/2014 17:00,2,5.256,ACTIVE,217.80,357.38,60.028,1407531604,"274151322000076","019011112586793",27.73,58.80,0,333.33,381.12,147.6,140.6,0.575,232806.1,232806.1,19245,0,0,0,L,1151911521,1,123.59,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407531620,84610.00
08/08/2014 17:00,2,3.383,ACTIVE,217.13,410.58,60.033,1407531604,"274151322000094","019011112586793",37.01,55.80,0,382.03,435.23,127.3,121.0,0.491,162737.7,162737.7,19644,0,0,0,L,1151911521,1,123.14,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407531621,84611.00
08/08/2014 17:00,2,5.045,ACTIVE,217.35,354.07,60.033,1407531604,"274151322000052","019011112586793",27.00,59.50,0,333.33,378.42,137.9,131.2,0.526,224538.8,224538.8,19208,0,0,0,L,1151911521,1,122.91,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407531622,84612.00
08/08/2014 17:00,2,5.037,ACTIVE,217.13,357.38,60.054,1407531604,"274151322000085","019011112586793",27.14,56.50,0,333.63,378.72,138.2,131.5,0.526,223605.1,223605.1,19164,0,0,0,L,1151911521,1,123.81,124.94,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407531623,84613.00
08/08/2014 17:00,2,5.057,ACTIVE,216.90,361.29,60.033,1407531604,"274151322000087","019011112586793",25.37,87.50,0,333.33,376.31,129.9,123.5,0.491,213028.6,213028.6,19198,0,0,0,L,1151911521,1,122.91,125.17,0000,76,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407531624,84614.00
08/08/2014 17:00,2,4.984,ACTIVE,216.90,356.18,60.054,1407531604,"274151322000088","019011112586793",26.66,56.30,0,333.63,377.82,134.6,128.0,0.508,217126.4,217126.4,19182,0,0,0,L,1151911521,1,123.81,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407531625,84615.00
08/08/2014 17:00,2,5.355,ACTIVE,216.90,363.09,60.033,1407531604,"274151322000095","019011112586793",27.47,58.30,0,333.63,380.82,149.0,141.9,0.557,230672.3,230672.3,19237,0,0,0,L,1151911521,1,123.36,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407531626,84616.00
08/08/2014 17:00,2,3.369,ACTIVE,218.03,407.87,60.033,1407531604,"274151322000068","019011112586793",37.25,56.30,0,375.71,432.82,126.5,120.2,0.477,160858.4,160858.4,19701,0,0,0,L,1151911521,1,123.81,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407531627,84617.00
08/08/2014 17:00,2,5.027,ACTIVE,216.90,346.56,60.038,1407531604,"274151322000054","019011112586793",26.80,59.00,0,333.33,378.42,136.4,129.8,0.521,221490.7,221490.7,19315,0,0,0,L,1151911521,1,123.14,124.94,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407531628,84618.00
08/08/2014 17:15,1,4.485,ACTIVE,215.4,324.82,60.00,1407532504,"040051121000097","019011112586793",24.72,42,0.493,314.39,364.97,110.3,105.8,0.506,48590.699999988,48617.800000012,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407532506,84619.00
08/08/2014 17:15,1,4.494,ACTIVE,214.9,345.51,60.03,1407532504,"040051121000095","019011112586793",22.20,42,0.439,314.98,360.85,99.2,94.0,0.454,43415,43439.100000024,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407532507,84620.00
08/08/2014 17:15,1,2.850,ACTIVE,214.9,339.78,60.00,1407532504,"033051125000132","019011112586793",32.90,42,0.409,316.64,359.66,93.3,87.9,0.431,43286.9,43309.5,131,4,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407532509,84621.00
08/08/2014 17:15,1,2.827,ACTIVE,215.7,334.64,60.00,1407532504,"033051125000135","019011112586793",32.74,41,0.411,315.09,358.99,92.1,88.4,0.429,40969.5,40992.099999964,123,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407532510,84622.00
08/08/2014 17:15,1,4.496,ACTIVE,214.4,354.34,60.00,1407532504,"040051121000116","019011112586793",24.72,40,0.490,314.47,363.56,110.6,104.8,0.499,47823.200000011,47849.900000011,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407532511,84623.00
08/08/2014 17:15,1,4.471,ACTIVE,215.6,351.13,60.03,1407532504,"040051121000068","019011112586793",22.35,43,0.441,314.43,360.52,99.4,95.0,0.456,44048.4,44072.6,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407532512,84624.00
08/08/2014 17:15,1,3.267,ACTIVE,215.2,346.85,60.03,1407532504,"033051125000118","019011112586793",37.97,42,0.549,313.12,368.33,123.4,117.5,0.558,55152.699999988,55182.900000036,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407532514,84625.00
08/08/2014 17:15,1,3.250,ALERT,215.4,362.73,60.03,1407532504,"033051125000150","019011112586793",37.83,42,0.549,313.05,368.71,122.3,117.8,0.558,54150.8,54181.1,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1407532515,84626.00
08/08/2014 17:15,1,4.472,ACTIVE,215.3,357.45,60.00,1407532504,"040051121000185","019011112586793",24.46,42,0.486,312.87,363.36,108.8,104.5,0.495,50432.8,50459.5,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407532517,84627.00
08/08/2014 17:15,1,4.498,ACTIVE,214.9,354.98,60.00,1407532504,"040051121000195","019011112586793",24.51,43,0.486,314.71,364.52,109.7,104.4,0.498,48067.300000013,48094.000000001,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407532518,84628.00
08/08/2014 17:15,2,4.727,ACTIVE,217.58,360.08,59.990,1407532504,"274151322000083","019011112586793",26.96,58.50,0,333.03,375.11,129.0,122.6,0.517,223661.1,223661.1,19267,0,0,0,L,1151911521,1,123.36,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407532519,84629.00
08/08/2014 17:15,2,4.881,ACTIVE,218.48,360.08,59.996,1407532504,"274151322000076","019011112586793",27.61,57.30,0,333.63,378.12,136.4,129.8,0.521,232839.4,232839.4,19246,0,0,0,L,1151911521,1,123.81,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407532520,84630.00
08/08/2014 17:15,2,3.061,ACTIVE,218.26,413.89,60.017,1407532504,"274151322000094","019011112586793",37.49,55.80,0,377.52,432.82,117.2,111.2,0.455,162766.2,162766.2,19645,0,0,0,L,1151911521,1,123.59,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407532521,84631.00
08/08/2014 17:15,2,4.648,ACTIVE,217.80,363.99,59.985,1407532504,"274151322000052","019011112586793",27.02,58.50,0,332.73,375.11,127.2,120.8,0.486,224569.9,224569.9,19209,0,0,0,L,1151911521,1,123.36,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407532522,84632.00
08/08/2014 17:15,2,4.619,ACTIVE,218.03,358.88,60.006,1407532504,"274151322000085","019011112586793",27.15,56.50,0,333.33,375.71,127.2,120.8,0.486,223636.4,223636.4,19165,0,0,0,L,1151911521,1,124.04,125.40,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407532523,84633.00
08/08/2014 17:15,2,4.652,ACTIVE,217.58,354.07,59.990,1407532504,"274151322000087","019011112586793",25.43,86.00,0,333.03,373.31,119.9,113.8,0.451,213058.0,213058.0,19199,0,0,0,L,1151911521,1,123.59,125.40,0000,74,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407532523,84634.00
08/08/2014 17:15,2,4.543,ACTIVE,217.80,358.58,59.990,1407532504,"274151322000088","019011112586793",26.92,55.30,0,332.73,375.41,123.8,117.5,0.464,217156.7,217156.7,19183,0,0,0,L,1151911521,1,124.04,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407532525,84635.00
08/08/2014 17:15,2,4.949,ACTIVE,217.58,363.39,59.980,1407532504,"274151322000095","019011112586793",27.51,58.00,0,333.03,377.52,137.8,131.0,0.513,230706.1,230706.1,19238,0,0,0,L,1151911521,1,124.04,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407532526,84636.00
08/08/2014 17:15,2,3.123,ACTIVE,218.71,409.98,59.985,1407532504,"274151322000068","019011112586793",37.05,56.30,0,379.62,430.72,116.3,110.3,0.433,160887.0,160887.0,19702,0,0,0,L,1151911521,1,124.27,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407532527,84637.00
08/08/2014 17:15,2,4.635,ACTIVE,217.80,351.37,60.001,1407532504,"274151322000054","019011112586793",26.80,57.70,0,332.43,376.01,125.7,119.4,0.482,221521.5,221521.5,19316,0,0,0,L,1151911521,1,123.59,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407532528,84638.00
08/08/2014 17:30,1,4.049,ACTIVE,214.6,321.45,60.03,1407533404,"040051121000097","019011112586793",24.99,40,0.449,314.86,362.50,100.7,96.1,0.467,48617.800000012,48642.900000036,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407533406,84639.00
08/08/2014 17:30,1,4.063,ACTIVE,214.1,326.69,60.03,1407533404,"040051121000095","019011112586793",22.41,41,0.400,314.34,359.91,90.6,85.1,0.417,43439.100000024,43461.300000012,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407533407,84640.00
08/08/2014 17:30,1,2.566,ACTIVE,214.3,325.34,60.03,1407533404,"033051125000132","019011112586793",33.16,40,0.372,317.08,357.75,84.6,79.6,0.395,43309.5,43330.5,133,4,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407533409,84641.00
08/08/2014 17:30,1,2.538,ACTIVE,214.6,332.72,60.03,1407533404,"033051125000135","019011112586793",33.20,40,0.374,316.19,357.61,83.8,80.2,0.394,40992.099999964,41013.099999964,125,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407533410,84642.00
08/08/2014 17:30,1,4.059,ACTIVE,214.1,340.61,60.03,1407533404,"040051121000116","019011112586793",24.93,38,0.447,315.68,360.97,100.7,95.2,0.462,47849.900000011,47874.900000011,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407533411,84643.00
08/08/2014 17:30,1,4.053,ACTIVE,214.3,326.08,60.00,1407533404,"040051121000068","019011112586793",22.36,43,0.399,317.13,360.37,90.1,85.5,0.421,44072.6,44095.1,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407533412,84644.00
08/08/2014 17:30,1,2.952,ALERT,214.1,323.49,60.03,1407533404,"033051125000118","019011112586793",38.07,40,0.500,314.56,367.10,111.8,106.5,0.510,55182.900000036,55211,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1407533414,84645.00
08/08/2014 17:30,1,2.924,ACTIVE,215.2,359.53,60.00,1407533404,"033051125000150","019011112586793",38.25,40,0.500,313.73,366.42,111.3,107.1,0.512,54181.1,54209,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407533415,84646.00
08/08/2014 17:30,1,4.068,ACTIVE,215.0,355.02,60.00,1407533404,"040051121000185","019011112586793",24.48,40,0.442,317.19,361.66,99.1,94.7,0.457,50459.5,50484.3,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407533417,84647.00
08/08/2014 17:30,1,4.074,ACTIVE,214.2,350.68,60.03,1407533404,"040051121000195","019011112586793",24.55,41,0.441,314.20,361.66,99.5,94.1,0.460,48094.000000001,48118.600000025,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407533418,84648.00
08/08/2014 17:30,2,4.256,ACTIVE,217.13,350.77,60.017,1407533404,"274151322000083","019011112586793",27.29,56.00,0,333.63,374.51,117.6,111.6,0.473,223690.3,223690.3,19268,0,0,0,L,1151911521,1,123.14,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407533419,84649.00
08/08/2014 17:30,2,4.391,ACTIVE,218.03,359.48,60.012,1407533404,"274151322000076","019011112586793",27.97,55.50,0,333.33,375.41,124.2,117.9,0.486,232870.4,232870.4,19247,0,0,0,L,1151911521,1,123.59,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407533420,84650.00
08/08/2014 17:30,2,2.818,ACTIVE,217.58,409.38,59.996,1407533404,"274151322000094","019011112586793",37.05,54.50,0,378.12,432.52,105.2,99.7,0.402,162792.5,162792.5,19646,0,0,0,L,1151911521,1,123.59,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407533421,84651.00
08/08/2014 17:30,2,4.166,ACTIVE,217.58,354.07,59.996,1407533404,"274151322000052","019011112586793",27.53,56.30,0,333.33,373.61,116.2,110.2,0.438,224598.8,224598.8,19210,0,0,0,L,1151911521,1,123.36,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407533422,84652.00
08/08/2014 17:30,2,4.213,ACTIVE,217.58,343.55,59.969,1407533404,"274151322000085","019011112586793",26.98,54.80,0,333.03,373.31,115.0,109.1,0.433,223665.1,223665.1,19166,0,0,0,L,1151911521,1,124.04,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407533423,84653.00
08/08/2014 17:30,2,4.205,ACTIVE,217.35,357.38,59.996,1407533404,"274151322000087","019011112586793",25.76,83.50,0,333.63,372.11,109.7,103.9,0.411,213085.1,213085.1,19200,0,0,0,L,1151911521,1,123.81,124.94,0000,71,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407533424,84654.00
08/08/2014 17:30,2,4.098,ACTIVE,217.35,355.88,60.022,1407533404,"274151322000088","019011112586793",27.17,53.30,0,333.33,373.01,112.7,106.8,0.420,217184.8,217184.8,19184,0,0,0,L,1151911521,1,123.81,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407533425,84655.00
08/08/2014 17:30,2,4.482,ACTIVE,217.35,344.15,59.996,1407533404,"274151322000095","019011112586793",27.67,56.50,0,333.33,376.01,125.5,119.2,0.464,230737.3,230737.3,19239,0,0,0,L,1151911521,1,124.04,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407533426,84656.00
08/08/2014 17:30,2,2.807,ACTIVE,218.26,404.27,59.996,1407533404,"274151322000068","019011112586793",37.29,54.00,0,380.52,434.63,105.9,100.3,0.407,160913.4,160913.4,19703,0,0,0,L,1151911521,1,123.81,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407533427,84657.00
08/08/2014 17:30,2,4.174,ACTIVE,217.35,359.48,59.985,1407533404,"274151322000054","019011112586793",27.08,55.80,0,333.63,373.91,114.6,108.7,0.429,221550.0,221550.0,19317,0,0,0,L,1151911521,1,123.81,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407533428,84658.00
08/08/2014 17:45,1,3.613,ACTIVE,214.7,332.86,60.03,1407534304,"040051121000097","019011112586793",24.91,39,0.398,314.28,360.54,89.5,85.4,0.417,48642.900000036,48665.800000012,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407534306,84659.00
08/08/2014 17:45,1,3.617,ACTIVE,214.1,321.83,60.00,1407534304,"040051121000095","019011112586793",22.43,40,0.352,315.02,355.50,80.7,75.3,0.376,43461.300000012,43481.699999988,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407534308,84660.00
08/08/2014 17:45,1,2.281,ACTIVE,214.8,324.34,60.03,1407534304,"033051125000132","019011112586793",33.15,39,0.329,317.50,354.11,75.2,70.7,0.352,43330.5,43349.4,135,4,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407534309,84661.00
08/08/2014 17:45,1,2.286,ACTIVE,214.7,326.57,60.00,1407534304,"033051125000135","019011112586793",32.79,39,0.332,316.29,355.61,74.6,71.1,0.355,41013.099999964,41032.199999988,127,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407534310,84662.00
08/08/2014 17:45,1,3.633,ACTIVE,213.8,328.38,60.03,1407534304,"040051121000116","019011112586793",24.87,38,0.397,314.73,358.51,89.9,84.6,0.419,47874.900000011,47897.600000011,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407534311,84663.00
08/08/2014 17:45,1,3.578,ACTIVE,214.3,327.57,60.03,1407534304,"040051121000068","019011112586793",22.53,42,0.355,316.74,357.16,80.2,75.9,0.377,44095.1,44115.5,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407534313,84664.00
08/08/2014 17:45,1,2.632,ACTIVE,214.7,335.11,60.03,1407534304,"033051125000118","019011112586793",38.01,40,0.444,314.21,362.62,99.5,94.9,0.458,55211,55236.5,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407534314,84665.00
08/08/2014 17:45,1,2.622,ACTIVE,214.4,324.63,60.03,1407534304,"033051125000150","019011112586793",37.90,40,0.444,314.17,362.79,98.8,95.0,0.460,54209,54234.7,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407534315,84666.00
08/08/2014 17:45,1,3.611,ACTIVE,214.6,322.97,60.03,1407534304,"040051121000185","019011112586793",24.47,39,0.391,316.75,359.77,87.9,83.7,0.410,50484.3,50506.9,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407534317,84667.00
08/08/2014 17:45,1,3.623,ACTIVE,214.7,322.11,60.03,1407534304,"040051121000195","019011112586793",24.50,40,0.391,316.02,359.09,88.3,83.6,0.412,48118.600000025,48141.100000025,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407534318,84668.00
08/08/2014 17:45,2,3.811,ACTIVE,216.67,351.07,60.006,1407534304,"274151322000083","019011112586793",27.29,55.00,0,333.33,370.90,105.3,99.8,0.420,223717.2,223717.2,19269,0,0,0,L,1151911521,1,123.14,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407534319,84669.00
08/08/2014 17:45,2,3.963,ACTIVE,217.80,351.67,60.006,1407534304,"274151322000076","019011112586793",27.65,53.80,0,334.24,373.01,110.9,105.1,0.429,232898.9,232898.9,19248,0,0,0,L,1151911521,1,123.36,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407534320,84670.00
08/08/2014 17:45,2,2.434,ACTIVE,217.35,405.47,60.001,1407534304,"274151322000094","019011112586793",37.95,53.30,0,375.41,432.52,93.9,88.7,0.358,162816.4,162816.4,19647,0,0,0,L,1151911521,1,122.91,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407534321,84671.00
08/08/2014 17:45,2,3.740,ACTIVE,217.13,355.28,60.006,1407534304,"274151322000052","019011112586793",27.23,53.80,0,333.93,371.21,103.1,97.6,0.393,224625.2,224625.2,19211,0,0,0,L,1151911521,1,122.91,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407534322,84672.00
08/08/2014 17:45,2,3.766,ACTIVE,217.35,342.95,60.006,1407534304,"274151322000085","019011112586793",26.88,53.50,0,334.24,370.90,102.5,97.0,0.389,223691.3,223691.3,19167,0,0,0,L,1151911521,1,123.81,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407534323,84673.00
08/08/2014 17:45,2,3.721,ACTIVE,217.13,343.25,60.012,1407534304,"274151322000087","019011112586793",26.16,80.50,0,333.33,369.10,98.5,93.2,0.371,213110.2,213110.2,19201,0,0,0,L,1151911521,1,123.14,125.17,0000,69,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407534323,84674.00
08/08/2014 17:45,2,3.660,ACTIVE,216.90,349.86,60.012,1407534304,"274151322000088","019011112586793",27.04,52.30,0,334.24,370.00,100.2,94.8,0.376,217210.5,217210.5,19185,0,0,0,L,1151911521,1,123.59,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407534324,84675.00
08/08/2014 17:45,2,4.002,ACTIVE,217.13,344.45,60.012,1407534304,"274151322000095","019011112586793",27.71,54.30,0,334.24,373.31,112.3,106.5,0.420,230766.0,230766.0,19240,0,0,0,L,1151911521,1,123.36,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407534325,84676.00
08/08/2014 17:45,2,2.529,ACTIVE,218.03,396.45,60.006,1407534304,"274151322000068","019011112586793",36.76,53.30,0,380.52,434.02,93.8,88.6,0.349,160937.6,160937.6,19704,0,0,0,L,1151911521,1,123.59,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407534326,84677.00
08/08/2014 17:45,2,3.723,ACTIVE,216.90,342.95,60.012,1407534304,"274151322000054","019011112586793",27.02,53.80,0,333.33,371.21,101.8,96.4,0.384,221576.1,221576.1,19318,0,0,0,L,1151911521,1,123.36,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407534327,84678.00
08/08/2014 18:00,1,3.255,ACTIVE,215.8,329.62,60.03,1407535204,"040051121000097","019011112586793",25.33,38,0.363,305.12,356.46,82.0,78.2,0.380,48665.800000012,48686.300000012,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407535206,84679.00
08/08/2014 18:00,1,3.267,ACTIVE,215.3,329.36,60.03,1407535204,"040051121000095","019011112586793",22.79,39,0.322,305.04,353.23,74.1,69.1,0.346,43481.699999988,43499.699999988,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407535207,84680.00
08/08/2014 18:00,1,2.052,ACTIVE,215.7,325.85,60.03,1407535204,"033051125000132","019011112586793",33.66,38,0.298,304.11,351.41,68.7,64.2,0.323,43349.4,43366.4,137,4,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407535209,84681.00
08/08/2014 18:00,1,2.042,ACTIVE,215.9,339.99,60.03,1407535204,"033051125000135","019011112586793",33.51,38,0.301,304.97,352.55,68.0,64.6,0.324,41032.199999988,41049.199999988,129,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407535210,84682.00
08/08/2014 18:00,1,3.293,ACTIVE,215.0,350.12,60.03,1407535204,"040051121000116","019011112586793",25.21,36,0.361,301.87,354.67,82.6,77.3,0.385,47897.600000011,47918.000000011,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407535211,84683.00
08/08/2014 18:00,1,3.235,ACTIVE,215.3,348.97,60.03,1407535204,"040051121000068","019011112586793",22.85,41,0.322,305.53,352.56,73.5,68.9,0.349,44115.5,44133.5,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407535212,84684.00
08/08/2014 18:00,1,2.402,ACTIVE,215.8,351.15,60.03,1407535204,"033051125000118","019011112586793",37.94,38,0.402,302.40,359.65,90.6,86.5,0.420,55236.5,55259.199999988,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407535214,84685.00
08/08/2014 18:00,1,2.369,ACTIVE,215.2,339.18,60.03,1407535204,"033051125000150","019011112586793",38.24,38,0.402,302.42,359.44,90.1,86.2,0.416,54234.7,54257.3,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407535215,84686.00
08/08/2014 18:00,1,3.219,ACTIVE,215.6,339.48,60.03,1407535204,"040051121000185","019011112586793",24.92,38,0.351,304.53,355.29,79.8,75.5,0.378,50506.9,50526.9,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407535216,84687.00
08/08/2014 18:00,1,3.263,ACTIVE,215.5,338.67,60.03,1407535204,"040051121000195","019011112586793",24.80,38,0.354,304.01,354.64,80.5,76.2,0.377,48141.100000025,48161.000000001,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407535218,84688.00
08/08/2014 18:00,2,3.434,ACTIVE,217.58,347.76,60.017,1407535204,"274151322000083","019011112586793",27.87,52.50,0,319.21,367.90,96.9,91.6,0.384,223741.4,223741.4,19270,0,0,0,L,1151911521,1,123.36,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407535219,84689.00
08/08/2014 18:00,2,3.547,ACTIVE,218.26,358.58,60.012,1407535204,"274151322000076","019011112586793",28.29,51.50,0,323.11,370.90,101.6,96.1,0.393,232924.3,232924.3,19249,0,0,0,L,1151911521,1,124.04,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407535220,84690.00
08/08/2014 18:00,2,2.229,ACTIVE,218.03,414.79,60.022,1407535204,"274151322000094","019011112586793",37.89,52.80,0,382.03,434.33,86.1,81.1,0.336,162837.7,162837.7,19648,0,0,0,L,1151911521,1,123.81,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407535221,84691.00
08/08/2014 18:00,2,3.346,ACTIVE,217.80,356.18,60.017,1407535204,"274151322000052","019011112586793",27.87,51.80,0,322.21,367.60,94.5,89.3,0.354,224648.8,224648.8,19212,0,0,0,L,1151911521,1,123.36,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407535221,84692.00
08/08/2014 18:00,2,3.350,ACTIVE,218.03,354.07,60.043,1407535204,"274151322000085","019011112586793",27.63,52.30,0,321.61,367.30,93.7,88.5,0.354,223714.7,223714.7,19168,0,0,0,L,1151911521,1,124.27,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407535222,84693.00
08/08/2014 18:00,2,3.410,ACTIVE,217.58,343.25,60.022,1407535204,"274151322000087","019011112586793",26.22,77.70,0,321.31,366.10,90.6,85.5,0.340,213132.7,213132.7,19202,0,0,0,L,1151911521,1,123.81,125.40,0000,67,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407535223,84694.00
08/08/2014 18:00,2,3.318,ACTIVE,217.58,354.37,60.017,1407535204,"274151322000088","019011112586793",27.21,50.00,0,318.00,367.00,91.4,86.3,0.345,217233.3,217233.3,19186,0,0,0,L,1151911521,1,124.49,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407535225,84695.00
08/08/2014 18:00,2,3.660,ACTIVE,217.58,359.18,60.017,1407535204,"274151322000095","019011112586793",27.91,53.50,0,321.91,370.00,103.5,98.0,0.380,230791.8,230791.8,19241,0,0,0,L,1151911521,1,124.27,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407535226,84696.00
08/08/2014 18:00,2,2.229,ACTIVE,218.71,415.99,60.012,1407535204,"274151322000068","019011112586793",38.21,51.50,0,382.93,434.02,85.6,80.7,0.318,160959.0,160959.0,19705,0,0,0,L,1151911521,1,124.04,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407535227,84697.00
08/08/2014 18:00,2,3.355,ACTIVE,217.58,355.28,60.017,1407535204,"274151322000054","019011112586793",27.35,51.80,0,321.61,367.30,93.1,87.9,0.354,221599.3,221599.3,19319,0,0,0,L,1151911521,1,124.04,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407535228,84698.00
08/08/2014 18:15,1,2.781,ACTIVE,215.2,326.97,60.03,1407536104,"040051121000097","019011112586793",25.51,37,0.311,317.65,354.20,70.6,66.6,0.338,48686.300000012,48704.199999988,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407536107,84699.00
08/08/2014 18:15,1,2.970,ACTIVE,214.5,320.70,60.03,1407536104,"040051121000095","019011112586793",20.41,38,0.369,296.69,446.45,60.3,44.7,0.395,43499.699999988,43515.300000012,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407536108,84700.00
08/08/2014 18:15,1,1.760,ACTIVE,215.0,348.66,60.03,1407536104,"033051125000132","019011112586793",33.42,37,0.296,300.23,448.37,58.5,43.2,0.375,43366.4,43380.8,139,4,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407536109,84701.00
08/08/2014 18:15,1,1.809,ACTIVE,215.4,330.68,60.03,1407536104,"033051125000135","019011112586793",30.60,37,0.352,301.80,453.48,55.1,62.5,0.375,41049.199999988,41063.099999964,131,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407536110,84702.00
08/08/2014 18:15,1,2.798,ACTIVE,214.0,323.56,60.03,1407536104,"040051121000116","019011112586793",25.56,34,0.309,316.01,354.58,71.1,66.0,0.336,47918.000000011,47935.800000011,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407536112,84703.00
08/08/2014 18:15,1,2.973,ACTIVE,215.0,403.32,60.03,1407536104,"040051121000068","019011112586793",18.48,39,0.278,302.22,450.42,54.7,53.9,0.102,44133.5,44148.9,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407536113,84704.00
08/08/2014 18:15,1,2.033,ACTIVE,214.7,327.09,60.03,1407536104,"033051125000118","019011112586793",38.50,37,0.344,317.06,357.42,77.9,73.5,0.367,55259.199999988,55278.900000036,118,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407536114,84705.00
08/08/2014 18:15,1,2.035,ACTIVE,215.3,347.76,60.03,1407536104,"033051125000150","019011112586793",38.19,37,0.343,315.49,356.46,77.3,73.7,0.369,54257.3,54277.3,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407536116,84706.00
08/08/2014 18:15,1,2.736,ACTIVE,215.0,339.61,60.03,1407536104,"040051121000185","019011112586793",24.97,37,0.298,316.86,353.72,67.9,64.0,0.328,50526.9,50544.3,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407536117,84707.00
08/08/2014 18:15,1,2.763,ACTIVE,214.2,332.76,60.00,1407536104,"040051121000195","019011112586793",24.96,37,0.301,315.37,353.01,68.6,64.2,0.329,48161.000000001,48178.500000001,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407536118,84708.00
08/08/2014 18:15,2,2.988,ACTIVE,216.90,342.65,60.033,1407536104,"274151322000083","019011112586793",27.75,50.80,0,334.24,366.10,84.0,79.1,0.331,223762.7,223762.7,19271,0,0,0,L,1151911521,1,123.14,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407536119,84709.00
08/08/2014 18:15,2,3.082,ACTIVE,217.80,342.95,60.033,1407536104,"274151322000076","019011112586793",28.17,50.00,0,334.84,366.10,87.9,82.9,0.331,232946.6,232946.6,19250,0,0,0,L,1151911521,1,123.59,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407536120,84710.00
08/08/2014 18:15,2,1.932,ACTIVE,217.35,410.28,60.033,1407536104,"274151322000094","019011112586793",37.47,49.00,0,386.83,443.34,73.0,68.5,0.513,162856.3,162856.3,19649,0,0,0,L,1151911521,1,123.14,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407536121,84711.00
08/08/2014 18:15,2,2.881,ACTIVE,217.35,348.36,60.022,1407536104,"274151322000052","019011112586793",27.93,49.30,0,333.93,364.89,81.5,76.7,0.309,224669.6,224669.6,19213,0,0,0,L,1151911521,1,122.91,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407536122,84712.00
08/08/2014 18:15,2,2.891,ACTIVE,217.58,346.26,60.022,1407536104,"274151322000085","019011112586793",27.55,50.40,0,334.24,365.49,80.6,75.9,0.301,223735.2,223735.2,19169,0,0,0,L,1151911521,1,123.81,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407536123,84713.00
08/08/2014 18:15,2,2.924,ACTIVE,217.13,343.25,60.022,1407536104,"274151322000087","019011112586793",26.52,74.70,0,333.93,363.69,78.5,73.8,0.296,213152.6,213152.6,19203,0,0,0,L,1151911521,1,123.59,125.17,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407536124,84714.00
08/08/2014 18:15,2,2.812,ACTIVE,216.90,345.66,60.028,1407536104,"274151322000088","019011112586793",27.55,48.80,0,333.63,363.99,78.4,73.8,0.292,217253.3,217253.3,19187,0,0,0,L,1151911521,1,124.04,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407536125,84715.00
08/08/2014 18:15,2,3.158,ACTIVE,217.13,345.36,60.028,1407536104,"274151322000095","019011112586793",28.03,51.00,0,334.24,367.90,89.7,84.7,0.331,230814.6,230814.6,19242,0,0,0,L,1151911521,1,123.59,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407536126,84716.00
08/08/2014 18:15,2,1.885,ACTIVE,217.80,422.90,60.022,1407536104,"274151322000068","019011112586793",38.43,48.00,0,378.72,444.24,74.1,69.6,0.513,160977.7,160977.7,19706,0,0,0,L,1151911521,1,124.04,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407536127,84717.00
08/08/2014 18:15,2,2.861,ACTIVE,216.90,345.96,60.028,1407536104,"274151322000054","019011112586793",27.69,50.60,0,333.63,365.19,80.3,75.6,0.309,221619.7,221619.7,19320,0,0,0,L,1151911521,1,123.59,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407536128,84718.00
08/08/2014 18:30,1,2.415,ACTIVE,214.1,341.01,60.03,1407537004,"040051121000097","019011112586793",22.78,35,0.299,300.00,450.36,54.7,61.3,0.267,48704.199999988,48718.600000024,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407537006,84719.00
08/08/2014 18:30,1,2.300,ACTIVE,213.6,404.56,60.03,1407537004,"040051121000095","019011112586793",23.25,37,0.312,296.18,446.32,53.2,42.0,0.185,43515.300000012,43528.100000024,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407537007,84720.00
08/08/2014 18:30,1,1.511,ACTIVE,214.0,338.81,60.03,1407537004,"033051125000132","019011112586793",30.93,36,0.295,300.15,447.84,46.5,46.8,0.364,43380.8,43392.7,141,4,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407537009,84721.00
08/08/2014 18:30,1,1.396,ACTIVE,214.4,382.75,60.03,1407537004,"033051125000135","019011112586793",34.09,36,0.307,301.60,451.00,47.3,50.3,0.223,41063.099999964,41075.299999952,133,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407537010,84722.00
08/08/2014 18:30,1,2.364,ACTIVE,213.6,432.85,60.03,1407537004,"040051121000116","019011112586793",25.05,33,0.317,297.01,448.47,58.9,49.4,0.087,47935.800000011,47950.300000011,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407537011,84723.00
08/08/2014 18:30,1,2.261,ACTIVE,214.3,401.62,60.03,1407537004,"040051121000068","019011112586793",23.11,38,0.286,301.53,448.09,52.0,52.2,0.216,44148.9,44161.6,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407537012,84724.00
08/08/2014 18:30,1,1.758,ACTIVE,214.2,399.06,60.03,1407537004,"033051125000118","019011112586793",31.31,35,0.301,298.68,450.92,54.8,47.9,0.105,55278.900000036,55295.600000024,120,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407537014,84725.00
08/08/2014 18:30,1,1.762,ACTIVE,214.0,395.34,60.03,1407537004,"033051125000150","019011112586793",31.41,36,0.306,299.79,453.77,55.1,62.2,0.120,54277.3,54294,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407537015,84726.00
08/08/2014 18:30,1,2.285,ACTIVE,214.4,352.52,60.03,1407537004,"040051121000185","019011112586793",24.13,36,0.319,301.10,451.20,54.8,62.0,0.223,50544.3,50557.8,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407537016,84727.00
08/08/2014 18:30,1,2.369,ACTIVE,213.6,347.98,60.03,1407537004,"040051121000195","019011112586793",23.26,35,0.261,298.31,449.54,54.8,41.0,0.354,48178.500000001,48192.300000013,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407537017,84728.00
08/08/2014 18:30,2,2.471,ACTIVE,216.67,348.96,60.017,1407537004,"274151322000083","019011112586793",27.91,46.20,0,329.13,378.12,69.8,65.5,0.508,223781.0,223781.0,19272,0,0,0,L,1151911521,1,122.68,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407537018,84729.00
08/08/2014 18:30,2,2.537,ACTIVE,218.03,362.49,60.038,1407537004,"274151322000076","019011112586793",28.35,46.20,0,330.63,379.62,72.8,68.3,0.513,232965.7,232965.7,19251,0,0,0,L,1151911521,1,123.14,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407537019,84730.00
08/08/2014 18:30,2,1.613,ACTIVE,217.58,410.28,60.022,1407537004,"274151322000094","019011112586793",37.19,46.00,0,379.92,442.44,60.5,56.5,0.420,162872.0,162872.0,19650,0,0,0,L,1151911521,1,122.91,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407537020,84731.00
08/08/2014 18:30,2,2.379,ACTIVE,216.67,354.07,60.006,1407537004,"274151322000052","019011112586793",27.99,45.50,0,329.73,379.02,67.3,63.1,0.451,224687.3,224687.3,19214,0,0,0,L,1151911521,1,122.46,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407537021,84732.00
08/08/2014 18:30,2,2.373,ACTIVE,217.35,361.59,60.033,1407537004,"274151322000085","019011112586793",27.79,46.40,0,330.63,379.92,66.8,62.6,0.460,223752.6,223752.6,19170,0,0,0,L,1151911521,1,123.59,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407537022,84733.00
08/08/2014 18:30,2,2.398,ACTIVE,217.13,352.87,60.028,1407537004,"274151322000087","019011112586793",26.92,69.70,0,328.82,379.92,65.5,61.3,0.429,213169.6,213169.6,19204,0,0,0,L,1151911521,1,122.91,125.17,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407537023,84734.00
08/08/2014 18:30,2,2.307,ACTIVE,217.13,347.76,60.028,1407537004,"274151322000088","019011112586793",27.67,44.80,0,330.63,380.82,64.6,60.4,0.424,217270.2,217270.2,19188,0,0,0,L,1151911521,1,123.59,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407537024,84735.00
08/08/2014 18:30,2,2.623,ACTIVE,216.67,353.17,60.028,1407537004,"274151322000095","019011112586793",28.17,48.50,0,328.22,379.62,74.8,70.3,0.508,230834.2,230834.2,19243,0,0,0,L,1151911521,1,123.14,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407537025,84736.00
08/08/2014 18:30,2,1.596,ACTIVE,217.58,416.29,60.028,1407537004,"274151322000068","019011112586793",38.13,45.50,0,374.51,441.24,61.2,57.1,0.415,160993.6,160993.6,19707,0,0,0,L,1151911521,1,123.14,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407537026,84737.00
08/08/2014 18:30,2,2.369,ACTIVE,216.67,347.76,60.028,1407537004,"274151322000054","019011112586793",27.65,46.40,0,327.92,379.92,66.3,62.1,0.446,221637.0,221637.0,19321,0,0,0,L,1151911521,1,122.68,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407537027,84738.00
08/08/2014 18:45,1,1.745,ACTIVE,214.3,384.93,60.03,1407537904,"040051121000097","019011112586793",25.71,33,0.271,298.70,449.72,44.6,45.3,0.230,48718.600000024,48730,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407537906,84739.00
08/08/2014 18:45,1,1.781,ACTIVE,214.4,398.89,60.03,1407537904,"040051121000095","019011112586793",23.09,35,0.230,300.85,444.11,40.9,30.5,0.078,43528.100000024,43538.100000024,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407537907,84740.00
08/08/2014 18:45,1,1.135,ACTIVE,214.1,362.57,60.07,1407537904,"033051125000132","019011112586793",31.81,34,0.216,312.47,426.62,35.9,35.5,0.135,43392.7,43401.3,143,4,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407537909,84741.00
08/08/2014 18:45,1,1.000,ACTIVE,214.5,362.29,60.03,1407537904,"033051125000135","019011112586793",35.00,33,0.224,314.35,437.12,34.8,35.7,0.141,41075.299999952,41084.299999952,135,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407537910,84742.00
08/08/2014 18:45,1,1.789,ACTIVE,213.8,407.52,60.03,1407537904,"040051121000116","019011112586793",25.49,32,0.259,294.59,447.89,45.4,34.6,0.102,47950.300000011,47961.700000011,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407537911,84743.00
08/08/2014 18:45,1,1.708,ACTIVE,213.8,396.29,60.03,1407537904,"040051121000068","019011112586793",23.25,36,0.229,306.21,446.78,39.5,31.7,0.086,44161.6,44171.6,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407537913,84744.00
08/08/2014 18:45,1,1.277,ACTIVE,214.2,399.00,60.03,1407537904,"033051125000118","019011112586793",38.65,33,0.320,299.29,448.51,49.1,40.2,0.247,55295.600000024,55307.800000012,122,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407537914,84745.00
08/08/2014 18:45,1,1.268,ACTIVE,214.5,388.42,60.03,1407537904,"033051125000150","019011112586793",38.69,33,0.327,300.26,450.63,48.8,40.7,0.225,54294,54306.2,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407537915,84746.00
08/08/2014 18:45,1,1.651,ACTIVE,214.6,411.11,60.03,1407537904,"040051121000185","019011112586793",25.25,33,0.244,300.41,448.77,41.5,32.6,0.085,50557.8,50568.6,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407537916,84747.00
