ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2014 18:45,1,1.710,ACTIVE,214.3,385.51,60.03,1407537904,"040051121000195","019011112586793",24.96,33,0.259,300.73,448.29,42.5,33.1,0.259,48192.300000013,48203.300000013,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407537918,84748.00
08/08/2014 18:45,2,1.891,ACTIVE,217.13,347.76,60.038,1407537904,"274151322000083","019011112586793",28.13,42.30,0,334.24,375.41,53.9,50.1,0.376,223795.1,223795.1,19273,0,0,0,L,1151911521,1,123.14,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407537919,84749.00
08/08/2014 18:45,2,1.924,ACTIVE,217.58,347.46,60.033,1407537904,"274151322000076","019011112586793",28.65,41.80,0,336.34,377.52,55.8,51.9,0.393,232980.4,232980.4,19252,0,0,0,L,1151911521,1,123.59,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407537920,84750.00
08/08/2014 18:45,2,1.217,ACTIVE,217.13,404.87,60.033,1407537904,"274151322000094","019011112586793",37.49,43.00,0,336.34,433.42,46.2,42.7,0.314,162884.2,162884.2,19651,0,0,0,L,1151911521,1,123.14,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407537920,84751.00
08/08/2014 18:45,2,1.816,ACTIVE,217.13,345.96,60.028,1407537904,"274151322000052","019011112586793",28.05,41.30,0,335.14,375.11,51.6,47.9,0.345,224700.8,224700.8,19215,0,0,0,L,1151911521,1,123.14,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407537921,84752.00
08/08/2014 18:45,2,1.801,ACTIVE,217.13,351.67,60.028,1407537904,"274151322000085","019011112586793",27.91,42.80,0,321.01,388.94,50.9,47.2,0.331,223766.1,223766.1,19171,0,0,0,L,1151911521,1,124.04,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407537922,84753.00
08/08/2014 18:45,2,1.838,ACTIVE,216.90,351.07,60.001,1407537904,"274151322000087","019011112586793",27.15,65.00,0,326.12,388.64,50.5,46.9,0.340,213182.8,213182.8,19205,0,0,0,L,1151911521,1,123.36,125.17,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407537923,84754.00
08/08/2014 18:45,2,1.742,ACTIVE,216.67,345.96,60.028,1407537904,"274151322000088","019011112586793",27.73,40.80,0,335.14,373.61,49.0,45.3,0.331,217283.1,217283.1,19189,0,0,0,L,1151911521,1,123.81,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407537924,84755.00
08/08/2014 18:45,2,1.994,ACTIVE,217.13,346.86,60.017,1407537904,"274151322000095","019011112586793",28.51,43.60,0,334.54,378.12,57.6,53.6,0.384,230849.3,230849.3,19244,0,0,0,L,1151911521,1,123.81,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407537925,84756.00
08/08/2014 18:45,2,1.230,ACTIVE,218.03,407.27,60.022,1407537904,"274151322000068","019011112586793",37.63,42.00,0,336.64,441.24,47.6,44.0,0.318,161005.9,161005.9,19708,0,0,0,L,1151911521,1,123.81,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407537926,84757.00
08/08/2014 18:45,2,1.811,ACTIVE,217.13,354.97,60.022,1407537904,"274151322000054","019011112586793",27.65,42.50,0,333.63,374.21,50.7,47.0,0.331,221650.4,221650.4,19322,0,0,0,L,1151911521,1,123.36,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407537927,84758.00
08/08/2014 19:00,1,1.341,ACTIVE,214.3,364.42,60.07,1407538804,"040051121000097","019011112586793",25.80,32,0.207,314.48,440.45,34.4,27.3,0.138,48730,48739,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407538806,84759.00
08/08/2014 19:00,1,1.397,ACTIVE,213.7,388.23,60.03,1407538804,"040051121000095","019011112586793",22.99,33,0.226,311.97,440.53,31.9,35.0,0.110,43538.100000024,43545.900000036,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407538807,84760.00
08/08/2014 19:00,1,0.882,ACTIVE,214.4,392.43,60.07,1407538804,"033051125000132","019011112586793",32.53,32,0.179,312.30,443.63,28.5,13.5,0.231,43401.3,43408.6,145,4,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407538809,84761.00
08/08/2014 19:00,1,0.725,ACTIVE,214.2,331.58,60.07,1407538804,"033051125000135","019011112586793",35.22,32,0.164,313.67,444.93,25.4,26.3,0.277,41084.299999952,41091,137,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407538810,84762.00
08/08/2014 19:00,1,1.389,ACTIVE,213.7,371.00,60.07,1407538804,"040051121000116","019011112586793",25.48,30,0.210,312.01,439.76,35.2,34.8,0.100,47961.700000011,47970.400000011,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407538812,84763.00
08/08/2014 19:00,1,1.330,ACTIVE,214.1,380.96,60.03,1407538804,"040051121000068","019011112586793",22.89,34,0.174,315.93,442.79,30.3,20.5,0.253,44171.6,44179.2,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407538813,84764.00
08/08/2014 19:00,1,0.991,ACTIVE,214.0,336.84,60.07,1407538804,"033051125000118","019011112586793",38.47,32,0.233,315.05,443.11,37.9,39.0,0.289,55307.800000012,55317.600000024,124,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407538815,84765.00
08/08/2014 19:00,1,1.003,ACTIVE,213.7,339.44,60.03,1407538804,"033051125000150","019011112586793",37.77,32,0.245,314.74,442.27,37.7,38.9,0.286,54306.2,54316.1,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407538816,84766.00
08/08/2014 19:00,1,1.258,ACTIVE,214.3,430.56,60.03,1407538804,"040051121000185","019011112586793",24.98,32,0.202,317.51,443.47,31.2,28.4,0.014,50568.6,50576.7,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407538817,84767.00
08/08/2014 19:00,1,1.316,ACTIVE,214.6,362.12,60.07,1407538804,"040051121000195","019011112586793",24.70,32,0.204,317.64,441.05,32.3,25.3,0.147,48203.300000013,48211.600000025,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407538819,84768.00
08/08/2014 19:00,2,1.480,ACTIVE,216.90,350.47,60.038,1407538804,"274151322000083","019011112586793",28.05,39.50,0,331.53,367.60,42.1,38.7,0.287,223806.2,223806.2,19274,0,0,0,L,1151911521,1,123.14,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407538819,84769.00
08/08/2014 19:00,2,1.492,ACTIVE,218.03,353.77,60.038,1407538804,"274151322000076","019011112586793",28.65,38.80,0,331.83,369.10,43.3,39.8,0.292,232991.9,232991.9,19253,0,0,0,L,1151911521,1,123.36,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407538820,84770.00
08/08/2014 19:00,2,0.957,ACTIVE,217.80,400.36,60.038,1407538804,"274151322000094","019011112586793",36.80,40.60,0,333.63,426.51,35.8,32.7,0.239,162893.6,162893.6,19652,0,0,0,L,1151911521,1,123.14,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407538821,84771.00
08/08/2014 19:00,2,1.416,ACTIVE,217.35,346.86,60.038,1407538804,"274151322000052","019011112586793",27.87,38.60,0,331.83,367.00,40.0,36.6,0.252,224711.4,224711.4,19216,0,0,0,L,1151911521,1,122.91,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407538822,84772.00
08/08/2014 19:00,2,1.396,ACTIVE,217.58,352.27,60.038,1407538804,"274151322000085","019011112586793",27.75,40.20,0,333.33,366.70,39.3,36.0,0.256,223776.5,223776.5,19172,0,0,0,L,1151911521,1,123.81,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407538823,84773.00
08/08/2014 19:00,2,1.430,ACTIVE,217.13,350.77,60.043,1407538804,"274151322000087","019011112586793",27.25,60.80,0,332.13,366.40,39.4,36.1,0.256,213193.2,213193.2,19206,0,0,0,L,1151911521,1,123.36,125.17,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407538824,84774.00
08/08/2014 19:00,2,1.340,ACTIVE,216.90,351.97,60.038,1407538804,"274151322000088","019011112586793",27.69,38.40,0,332.43,365.80,37.6,34.4,0.243,217293.1,217293.1,19190,0,0,0,L,1151911521,1,123.81,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407538825,84775.00
08/08/2014 19:00,2,1.559,ACTIVE,217.35,348.06,60.043,1407538804,"274151322000095","019011112586793",28.51,40.60,0,331.83,369.40,45.0,41.5,0.287,230861.3,230861.3,19245,0,0,0,L,1151911521,1,123.59,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407538826,84776.00
08/08/2014 19:00,2,0.961,ACTIVE,218.03,408.18,60.038,1407538804,"274151322000068","019011112586793",37.51,40.00,0,333.33,435.83,36.5,33.3,0.234,161015.5,161015.5,19709,0,0,0,L,1151911521,1,123.81,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407538827,84777.00
08/08/2014 19:00,2,1.385,ACTIVE,217.13,351.37,60.043,1407538804,"274151322000054","019011112586793",27.87,39.50,0,331.23,366.40,39.1,35.8,0.252,221660.7,221660.7,19323,0,0,0,L,1151911521,1,123.36,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407538828,84778.00
08/08/2014 19:15,1,0.965,ACTIVE,213.7,344.27,60.03,1407539704,"040051121000097","019011112586793",25.48,31,0.151,313.64,443.80,24.4,15.0,0.232,48739,48745.199999988,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407539706,84779.00
08/08/2014 19:15,1,1.040,ACTIVE,213.3,403.23,60.03,1407539704,"040051121000095","019011112586793",22.43,32,0.159,309.99,439.84,23.2,13.5,0.106,43545.900000036,43551.300000012,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407539707,84780.00
08/08/2014 19:15,1,0.614,ACTIVE,213.4,398.82,60.03,1407539704,"033051125000132","019011112586793",33.33,31,0.166,314.64,441.27,20.3,16.6,0.014,43408.6,43413.7,147,4,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407539709,84781.00
08/08/2014 19:15,1,0.474,ACTIVE,213.1,325.69,60.03,1407539704,"033051125000135","019011112586793",35.30,31,0.077,315.22,442.18,16.6,14.2,0.273,41091,41095.399999976,139,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407539710,84782.00
08/08/2014 19:15,1,1.016,ACTIVE,213.0,360.05,60.03,1407539704,"040051121000116","019011112586793",25.14,30,0.208,310.89,442.21,25.4,25.6,0.086,47970.400000011,47976.600000011,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407539712,84783.00
08/08/2014 19:15,1,0.980,ACTIVE,213.2,367.96,60.03,1407539704,"040051121000068","019011112586793",21.98,33,0.183,315.76,442.25,21.4,14.4,0.242,44179.2,44184.6,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407539713,84784.00
08/08/2014 19:15,1,0.719,ACTIVE,213.2,394.80,60.03,1407539704,"033051125000118","019011112586793",37.88,31,0.228,314.09,443.43,27.1,31.0,0.044,55317.600000024,55324.800000012,126,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407539714,84785.00
08/08/2014 19:15,1,0.716,ACTIVE,213.4,384.46,60.00,1407539704,"033051125000150","019011112586793",37.86,31,0.238,314.02,445.15,26.9,23.5,0.063,54316.1,54323.4,121,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407539716,84786.00
08/08/2014 19:15,1,0.879,ACTIVE,213.5,357.71,60.03,1407539704,"040051121000185","019011112586793",24.64,31,0.176,315.31,442.97,21.5,13.8,0.112,50576.7,50582.2,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407539717,84787.00
08/08/2014 19:15,1,0.939,ACTIVE,212.9,372.04,60.00,1407539704,"040051121000195","019011112586793",24.23,31,0.201,317.25,443.44,22.6,28.4,0.047,48211.600000025,48217.500000001,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407539718,84788.00
08/08/2014 19:15,2,1.068,ACTIVE,215.54,340.85,60.012,1407539704,"274151322000083","019011112586793",28.05,37.30,0,333.03,361.29,30.3,27.4,0.221,223814.4,223814.4,19275,0,0,0,L,1151911521,1,122.23,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407539719,84789.00
08/08/2014 19:15,2,1.076,ACTIVE,216.45,347.46,59.980,1407539704,"274151322000076","019011112586793",28.37,36.50,0,333.33,362.79,30.9,27.9,0.203,233000.3,233000.3,19254,0,0,0,L,1151911521,1,122.46,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407539720,84790.00
08/08/2014 19:15,2,0.656,ACTIVE,216.22,406.97,60.012,1407539704,"274151322000094","019011112586793",37.93,38.80,0,331.83,426.81,25.4,22.6,0.168,162900.4,162900.4,19653,0,0,0,L,1151911521,1,122.46,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407539721,84791.00
08/08/2014 19:15,2,1.023,ACTIVE,215.77,343.25,60.012,1407539704,"274151322000052","019011112586793",27.79,36.30,0,333.63,360.69,28.8,25.9,0.190,224719.2,224719.2,19217,0,0,0,L,1151911521,1,122.01,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407539722,84792.00
08/08/2014 19:15,2,1.000,ACTIVE,216.00,343.55,60.012,1407539704,"274151322000085","019011112586793",27.55,38.00,0,334.54,361.29,27.9,25.1,0.181,223784.1,223784.1,19173,0,0,0,L,1151911521,1,123.14,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407539723,84793.00
08/08/2014 19:15,2,1.021,ACTIVE,215.54,345.06,60.006,1407539704,"274151322000087","019011112586793",27.49,56.80,0,333.33,360.38,28.5,25.6,0.190,213200.9,213200.9,19207,0,0,0,L,1151911521,1,122.68,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407539724,84794.00
08/08/2014 19:15,2,0.951,ACTIVE,215.54,342.35,60.012,1407539704,"274151322000088","019011112586793",27.57,36.00,0,333.03,359.48,26.6,23.7,0.168,217300.3,217300.3,19191,0,0,0,L,1151911521,1,122.91,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407539725,84795.00
08/08/2014 19:15,2,1.131,ACTIVE,215.54,341.45,60.012,1407539704,"274151322000095","019011112586793",28.13,38.40,0,332.73,363.09,32.2,29.2,0.217,230870.1,230870.1,19246,0,0,0,L,1151911521,1,122.68,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407539726,84796.00
08/08/2014 19:15,2,0.674,ACTIVE,216.67,407.87,60.006,1407539704,"274151322000068","019011112586793",38.23,38.00,0,332.13,426.21,26.1,23.2,0.164,161022.5,161022.5,19710,0,0,0,L,1151911521,1,122.91,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407539727,84797.00
08/08/2014 19:15,2,0.990,ACTIVE,215.54,343.55,60.012,1407539704,"274151322000054","019011112586793",27.83,37.30,0,333.33,360.69,27.9,25.1,0.186,221668.3,221668.3,19324,0,0,0,L,1151911521,1,122.46,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407539728,84798.00
08/08/2014 19:30,1,0.669,ACTIVE,212.9,377.84,60.03,1407540604,"040051121000097","019011112586793",25.17,30,0.160,315.14,441.82,16.7,16.7,0.020,48745.199999988,48749.400000036,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407540607,84799.00
08/08/2014 19:30,1,0.746,ACTIVE,212.9,354.30,60.00,1407540604,"040051121000095","019011112586793",22.16,31,0.140,311.11,437.36,16.4,10.5,0.033,43551.300000012,43554.800000012,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407540608,84800.00
08/08/2014 19:30,1,0.410,ACTIVE_NO_POWER,213.2,436.45,60.03,1407540604,"033051125000132","019011112586793",33.49,30,0.000,314.44,440.68,13.6,0.0,0.004,43413.7,43416.9,149,4,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407540610,84801.00
08/08/2014 19:30,1,0.309,ACTIVE,213.4,396.66,60.00,1407540604,"033051125000135","019011112586793",35.10,30,0.104,314.18,441.29,10.8,12.6,0.000,41095.399999976,41098,141,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407540611,84802.00
08/08/2014 19:30,1,0.720,ACTIVE,213.1,370.73,60.03,1407540604,"040051121000116","019011112586793",24.74,29,0.150,310.35,439.75,17.7,14.6,0.026,47976.600000011,47980.800000011,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407540612,84803.00
08/08/2014 19:30,1,0.680,ACTIVE,213.4,365.25,60.03,1407540604,"040051121000068","019011112586793",21.75,32,0.140,315.42,440.13,14.7,13.1,0.023,44184.6,44187.9,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407540613,84804.00
08/08/2014 19:30,1,0.498,ACTIVE,213.4,420.25,60.03,1407540604,"033051125000118","019011112586793",37.51,30,0.145,314.14,441.10,18.5,11.5,0.006,55324.800000012,55329.5,128,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407540615,84805.00
08/08/2014 19:30,1,0.494,ACTIVE,213.3,422.46,60.00,1407540604,"033051125000150","019011112586793",37.56,30,0.151,315.06,442.79,18.4,15.6,0.042,54323.4,54328.1,123,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407540616,84806.00
08/08/2014 19:30,1,0.592,ACTIVE,213.4,341.25,60.00,1407540604,"040051121000185","019011112586793",24.42,29,0.160,314.53,440.34,14.4,14.5,0.118,50582.2,50585.6,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407540617,84807.00
08/08/2014 19:30,1,0.647,ACTIVE,213.3,406.08,60.00,1407540604,"040051121000195","019011112586793",23.53,30,0.146,317.47,441.61,15.1,14.8,0.002,48217.500000001,48221.199999989,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407540619,84808.00
08/08/2014 19:30,2,0.750,ACTIVE,216.00,339.04,60.012,1407540604,"274151322000083","019011112586793",27.81,35.40,0,332.43,353.17,21.2,18.5,0.146,223820.1,223820.1,19276,0,0,0,L,1151911521,1,122.46,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407540619,84809.00
08/08/2014 19:30,2,0.732,ACTIVE,216.90,339.65,60.022,1407540604,"274151322000076","019011112586793",28.49,35.00,0,331.83,353.17,21.1,18.5,0.137,233006.0,233006.0,19255,0,0,0,L,1151911521,1,122.91,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407540620,84810.00
08/08/2014 19:30,2,0.469,ACTIVE,216.45,391.64,60.012,1407540604,"274151322000094","019011112586793",36.54,37.30,0,334.24,414.49,17.4,14.8,0.110,162905.0,162905.0,19654,0,0,0,L,1151911521,1,122.46,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407540622,84811.00
08/08/2014 19:30,2,0.721,ACTIVE,215.77,339.65,60.006,1407540604,"274151322000052","019011112586793",27.49,34.80,0,329.43,352.27,20.0,17.4,0.128,224724.5,224724.5,19218,0,0,0,L,1151911521,1,122.23,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407540623,84812.00
08/08/2014 19:30,2,0.697,ACTIVE,216.22,338.74,60.017,1407540604,"274151322000085","019011112586793",27.35,36.00,0,330.33,351.97,19.3,16.7,0.115,223789.2,223789.2,19174,0,0,0,L,1151911521,1,123.14,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407540624,84813.00
08/08/2014 19:30,2,0.727,ACTIVE,216.00,341.75,60.017,1407540604,"274151322000087","019011112586793",26.84,53.30,0,330.33,352.27,19.7,17.1,0.124,213206.2,213206.2,19208,0,0,0,L,1151911521,1,122.68,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407540625,84814.00
08/08/2014 19:30,2,0.660,ACTIVE,215.54,338.14,60.022,1407540604,"274151322000088","019011112586793",27.08,34.50,0,328.82,351.37,18.1,15.6,0.115,217305.1,217305.1,19192,0,0,0,L,1151911521,1,123.14,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407540626,84815.00
08/08/2014 19:30,2,0.777,ACTIVE,216.00,339.34,60.022,1407540604,"274151322000095","019011112586793",28.03,36.30,0,330.33,353.77,22.1,19.4,0.141,230876.1,230876.1,19247,0,0,0,L,1151911521,1,122.91,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407540627,84816.00
08/08/2014 19:30,2,0.492,ACTIVE,216.90,388.64,60.022,1407540604,"274151322000068","019011112586793",36.44,36.50,0,335.14,422.30,18.2,15.6,0.106,161027.3,161027.3,19711,0,0,0,L,1151911521,1,123.14,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407540628,84817.00
08/08/2014 19:30,2,0.691,ACTIVE,216.22,340.85,60.017,1407540604,"274151322000054","019011112586793",27.39,35.40,0,329.43,351.67,19.2,16.6,0.124,221673.4,221673.4,19325,0,0,0,L,1151911521,1,122.68,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407540629,84818.00
08/08/2014 19:45,1,0.462,ACTIVE,213.1,357.06,60.03,1407541504,"040051121000097","019011112586793",24.65,29,0.138,315.44,440.65,11.3,13.5,0.018,48749.400000036,48752,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407541507,84819.00
08/08/2014 19:45,1,0.549,ACTIVE,213.2,374.21,60.03,1407541504,"040051121000095","019011112586793",21.55,30,0.111,309.22,436.95,11.7,11.3,0.001,43554.800000012,43556.800000012,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407541509,84820.00
08/08/2014 19:45,1,0.288,ACTIVE_NO_POWER,213.4,400.23,60.03,1407541504,"033051125000132","019011112586793",32.86,28,0.000,315.98,440.28,9.4,0.0,0.000,43416.9,43418.9,152,4,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407541511,84821.00
08/08/2014 19:45,1,0.268,ACTIVE_NO_POWER,213.7,412.44,60.03,1407541504,"033051125000135","019011112586793",32.34,28,0.000,315.19,440.41,8.6,0.0,0.000,41098,41099.599999964,144,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407541512,84822.00
08/08/2014 19:45,1,0.512,ACTIVE,212.9,402.35,60.00,1407541504,"040051121000116","019011112586793",24.13,28,0.043,311.04,438.43,12.3,1.9,0.079,47980.800000011,47983.200000011,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407541514,84823.00
08/08/2014 19:45,1,0.460,ACTIVE,213.3,384.58,60.03,1407541504,"040051121000068","019011112586793",21.94,31,0.140,315.96,439.72,10.0,7.8,0.000,44187.9,44190,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407541516,84824.00
08/08/2014 19:45,1,0.341,ACTIVE,213.2,398.93,60.03,1407541504,"033051125000118","019011112586793",37.31,29,0.157,316.06,440.93,12.6,12.0,0.001,55329.5,55332.400000036,131,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407541518,84825.00
08/08/2014 19:45,1,0.338,ACTIVE_NO_POWER,213.0,416.82,60.03,1407541504,"033051125000150","019011112586793",37.43,29,0.039,314.07,441.65,12.6,0.0,0.000,54328.1,54331,126,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407541520,84826.00
08/08/2014 19:45,1,0.443,ACTIVE,213.6,342.33,60.03,1407541504,"040051121000185","019011112586793",22.63,28,0.142,315.72,439.81,9.9,11.6,0.047,50585.6,50587.6,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407541522,84827.00
08/08/2014 19:45,1,0.434,ACTIVE,213.3,384.29,60.00,1407541504,"040051121000195","019011112586793",23.09,29,0.107,315.33,440.58,9.9,14.0,0.000,48221.199999989,48223.400000037,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407541524,84828.00
08/08/2014 19:45,2,0.521,ACTIVE,215.77,339.95,60.017,1407541504,"274151322000083","019011112586793",27.27,33.80,0,330.63,348.66,14.4,12.0,0.097,223823.8,223823.8,19278,0,0,0,L,1151911521,1,122.46,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407541525,84829.00
08/08/2014 19:45,2,0.516,ACTIVE,216.45,337.54,60.012,1407541504,"274151322000076","019011112586793",27.69,33.00,0,334.24,348.66,14.5,12.0,0.088,233009.7,233009.7,19257,0,0,0,L,1151911521,1,122.68,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407541527,84830.00
08/08/2014 19:45,2,0.314,ACTIVE,216.22,390.44,60.006,1407541504,"274151322000094","019011112586793",36.64,35.60,0,335.14,413.29,11.7,9.3,0.066,162908.0,162908.0,19656,0,0,0,L,1151911521,1,122.46,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407541529,84831.00
08/08/2014 19:45,2,0.504,ACTIVE,215.77,338.44,60.017,1407541504,"274151322000052","019011112586793",27.45,33.00,0,333.03,348.06,14.0,11.6,0.088,224728.1,224728.1,19220,0,0,0,L,1151911521,1,122.23,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407541530,84832.00
08/08/2014 19:45,2,0.492,ACTIVE,216.00,339.95,60.017,1407541504,"274151322000085","019011112586793",26.80,34.30,0,334.54,347.76,13.4,11.0,0.080,223792.6,223792.6,19176,0,0,0,L,1151911521,1,123.14,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407541532,84833.00
08/08/2014 19:45,2,0.512,ACTIVE,215.77,339.04,60.006,1407541504,"274151322000087","019011112586793",26.36,50.00,0,333.63,348.06,13.7,11.3,0.084,213209.6,213209.6,19209,0,0,0,L,1151911521,1,122.68,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407541533,84834.00
08/08/2014 19:45,2,0.457,ACTIVE,215.54,337.54,60.017,1407541504,"274151322000088","019011112586793",26.86,32.80,0,333.33,347.16,12.4,10.1,0.071,217308.3,217308.3,19193,0,0,0,L,1151911521,1,123.14,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407541534,84835.00
08/08/2014 19:45,2,0.539,ACTIVE,215.54,340.55,60.006,1407541504,"274151322000095","019011112586793",27.33,34.50,0,332.43,348.96,15.0,12.5,0.093,230880.0,230880.0,19248,0,0,0,L,1151911521,1,122.91,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407541535,84836.00
08/08/2014 19:45,2,0.332,ACTIVE,216.45,395.85,60.017,1407541504,"274151322000068","019011112586793",37.27,35.20,0,335.74,414.79,12.6,10.2,0.062,161030.5,161030.5,19712,0,0,0,L,1151911521,1,123.14,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407541536,84837.00
08/08/2014 19:45,2,0.488,ACTIVE,215.54,338.14,60.028,1407541504,"274151322000054","019011112586793",26.90,33.80,0,332.73,347.76,13.3,11.0,0.084,221676.8,221676.8,19326,0,0,0,L,1151911521,1,122.91,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407541537,84838.00
08/08/2014 20:00,1,0.338,ACTIVE_NO_POWER,213.6,386.92,60.03,1407542405,"040051121000097","019011112586793",23.52,28,0.000,316.90,442.59,7.8,0.0,0.000,48752,48753.5,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407542407,84839.00
08/08/2014 20:00,1,0.454,ACTIVE,212.6,328.20,60.03,1407542405,"040051121000095","019011112586793",20.78,29,0.136,309.53,436.67,9.3,14.5,0.071,43556.800000012,43558.199999988,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407542408,84840.00
08/08/2014 20:00,1,0.230,ACTIVE,213.5,353.41,60.03,1407542405,"033051125000132","019011112586793",32.49,27,0.135,317.52,439.94,7.4,12.4,0.005,43418.9,43420.2,154,4,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407542410,84841.00
08/08/2014 20:00,1,0.217,ACTIVE_NO_POWER,213.3,411.90,60.03,1407542405,"033051125000135","019011112586793",32.49,28,0.000,315.28,440.25,7.0,0.0,0.000,41099.599999964,41100.799999952,146,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407542411,84842.00
08/08/2014 20:00,1,0.377,ACTIVE_NO_POWER,212.7,388.09,60.03,1407542405,"040051121000116","019011112586793",23.57,27,0.000,310.56,439.67,8.7,0.0,0.000,47983.200000011,47984.700000011,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407542412,84843.00
08/08/2014 20:00,1,0.371,ACTIVE,213.3,356.34,60.00,1407542405,"040051121000068","019011112586793",21.26,29,0.130,314.46,439.72,7.8,10.9,0.004,44190,44191.2,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407542414,84844.00
08/08/2014 20:00,1,0.261,ACTIVE_NO_POWER,213.4,421.82,60.03,1407542405,"033051125000118","019011112586793",37.20,28,0.000,316.34,440.62,9.6,0.0,0.040,55332.400000036,55334.400000036,133,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407542415,84845.00
08/08/2014 20:00,1,0.259,ACTIVE,212.5,386.11,60.00,1407542405,"033051125000150","019011112586793",37.45,28,0.107,311.28,444.17,9.6,12.5,0.000,54331,54333,128,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407542416,84846.00
08/08/2014 20:00,1,0.332,ACTIVE_NO_POWER,213.2,430.23,60.00,1407542405,"040051121000185","019011112586793",22.16,28,0.000,316.05,439.99,7.1,0.0,0.000,50587.6,50588.9,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407542417,84847.00
08/08/2014 20:00,1,0.332,ACTIVE_NO_POWER,213.1,376.94,60.03,1407542405,"040051121000195","019011112586793",21.64,28,0.003,319.08,440.92,7.0,0.0,0.000,48223.400000037,48224.699999989,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407542419,84848.00
08/08/2014 20:00,2,0.381,ACTIVE,215.77,337.84,60.017,1407542405,"274151322000083","019011112586793",27.08,32.20,0,329.13,344.45,10.4,8.1,0.057,223826.2,223826.2,19279,0,0,0,L,1151911521,1,122.46,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407542420,84849.00
08/08/2014 20:00,2,0.404,ACTIVE,216.22,338.14,60.006,1407542405,"274151322000076","019011112586793",27.33,32.00,0,331.23,345.06,11.2,8.9,0.071,233012.3,233012.3,19258,0,0,0,L,1151911521,1,122.68,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407542421,84850.00
08/08/2014 20:00,2,0.240,ACTIVE,215.77,387.74,60.017,1407542405,"274151322000094","019011112586793",36.28,34.30,0,333.93,408.78,8.9,6.6,0.053,162909.8,162909.8,19657,0,0,0,L,1151911521,1,122.23,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407542422,84851.00
08/08/2014 20:00,2,0.408,ACTIVE,215.54,338.74,60.006,1407542405,"274151322000052","019011112586793",26.46,32.00,0,329.13,344.45,10.9,8.6,0.062,224730.5,224730.5,19221,0,0,0,L,1151911521,1,122.23,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407542422,84852.00
08/08/2014 20:00,2,0.387,ACTIVE,215.54,338.14,59.990,1407542405,"274151322000085","019011112586793",26.66,32.60,0,330.63,344.76,10.5,8.2,0.057,223794.9,223794.9,19177,0,0,0,L,1151911521,1,122.91,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407542423,84853.00
08/08/2014 20:00,2,0.391,ACTIVE,215.54,337.24,60.012,1407542405,"274151322000087","019011112586793",26.44,46.80,0,329.43,344.76,10.5,8.2,0.053,213212.0,213212.0,19210,0,0,0,L,1151911521,1,122.68,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407542424,84854.00
08/08/2014 20:00,2,0.369,ACTIVE,215.09,337.84,59.975,1407542405,"274151322000088","019011112586793",25.96,31.80,0,329.43,343.85,9.7,7.4,0.053,217310.4,217310.4,19194,0,0,0,L,1151911521,1,122.91,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407542425,84855.00
08/08/2014 20:00,2,0.400,ACTIVE,215.54,338.44,59.980,1407542405,"274151322000095","019011112586793",26.82,32.80,0,330.03,345.06,10.9,8.6,0.062,230882.5,230882.5,19249,0,0,0,L,1151911521,1,122.91,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407542426,84856.00
08/08/2014 20:00,2,0.252,ACTIVE,216.22,394.35,60.012,1407542405,"274151322000068","019011112586793",37.00,34.30,0,334.84,408.48,9.4,7.2,0.044,161032.6,161032.6,19713,0,0,0,L,1151911521,1,122.91,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407542427,84857.00
08/08/2014 20:00,2,0.381,ACTIVE,215.54,338.44,60.028,1407542405,"274151322000054","019011112586793",26.74,32.60,0,329.73,344.15,10.3,8.1,0.053,221679.1,221679.1,19327,0,0,0,L,1151911521,1,122.46,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407542428,84858.00
08/08/2014 20:15,1,0.220,ACTIVE_NO_POWER,213.7,396.43,60.03,1407543304,"040051121000097","019011112586793",26.44,28,0.000,317.10,441.90,5.7,0.0,0.000,48753.5,48754.400000036,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407543307,84859.00
08/08/2014 20:15,1,0.185,ACTIVE_NO_POWER,214.1,384.09,60.03,1407543304,"033051125000132","019011112586793",32.27,27,0.000,321.10,440.33,5.9,0.0,0.000,43420.2,43421.2,156,4,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407543312,84860.00
08/08/2014 20:15,1,0.185,ACTIVE_NO_POWER,213.8,394.59,60.03,1407543304,"033051125000135","019011112586793",30.96,27,0.000,314.18,440.34,5.6,0.0,0.000,41100.799999952,41101.599999964,148,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407543313,84861.00
08/08/2014 20:15,1,0.213,ACTIVE_NO_POWER,214.0,406.09,60.03,1407543304,"033051125000118","019011112586793",36.98,27,0.000,317.22,444.55,7.8,0.0,0.000,55334.400000036,55335.900000036,135,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407543320,84862.00
08/08/2014 20:15,1,0.206,ACTIVE,213.8,350.55,60.03,1407543304,"033051125000150","019011112586793",37.93,27,0.137,314.33,444.63,7.7,11.3,0.007,54333,54334.3,130,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407543321,84863.00
08/08/2014 20:15,1,0.053,ACTIVE_NO_POWER,214.2,416.94,60.00,1407543304,"040051121000185","019011112586793",27.26,27,0.000,416.66,418.02,1.4,0.0,0.000,50588.9,50589.6,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407543324,84864.00
08/08/2014 20:15,1,0.196,ACTIVE_NO_POWER,213.9,380.12,60.03,1407543304,"040051121000195","019011112586793",24.59,27,0.000,316.38,440.75,4.7,0.0,0.000,48224.699999989,48225.600000025,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407543326,84865.00
08/08/2014 20:15,2,0.324,ACTIVE,216.67,339.34,60.017,1407543304,"274151322000083","019011112586793",26.28,31.30,0,332.73,342.65,8.7,6.4,0.049,223828.0,223828.0,19280,0,0,0,L,1151911521,1,123.14,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407543327,84866.00
08/08/2014 20:15,2,0.338,ACTIVE,217.35,337.84,60.017,1407543304,"274151322000076","019011112586793",27.04,31.00,0,333.63,343.25,9.3,7.1,0.053,233014.3,233014.3,19259,0,0,0,L,1151911521,1,123.36,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407543328,84867.00
08/08/2014 20:15,2,0.199,ACTIVE,216.67,373.91,60.017,1407543304,"274151322000094","019011112586793",35.07,33.00,0,335.44,396.15,7.1,4.9,0.035,162911.3,162911.3,19658,0,0,0,L,1151911521,1,123.14,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407543329,84868.00
08/08/2014 20:15,2,0.340,ACTIVE,216.67,338.14,60.017,1407543304,"274151322000052","019011112586793",26.58,31.00,0,331.83,343.25,9.1,6.9,0.040,224732.5,224732.5,19222,0,0,0,L,1151911521,1,122.46,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407543330,84869.00
08/08/2014 20:15,2,0.322,ACTIVE,217.13,337.24,60.017,1407543304,"274151322000085","019011112586793",26.46,31.50,0,332.73,343.25,8.6,6.4,0.035,223796.7,223796.7,19178,0,0,0,L,1151911521,1,123.81,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407543330,84870.00
08/08/2014 20:15,2,0.328,ACTIVE,216.67,336.94,60.017,1407543304,"274151322000087","019011112586793",26.00,44.00,0,332.73,343.55,8.7,6.4,0.040,213213.8,213213.8,19212,0,0,0,L,1151911521,1,123.14,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407543332,84871.00
08/08/2014 20:15,2,0.307,ACTIVE,216.45,337.84,60.017,1407543304,"274151322000088","019011112586793",25.29,30.80,0,332.43,342.95,7.9,5.7,0.035,217312.0,217312.0,19196,0,0,0,L,1151911521,1,123.59,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407543334,84872.00
08/08/2014 20:15,2,0.332,ACTIVE,216.45,338.74,59.996,1407543304,"274151322000095","019011112586793",26.62,31.80,0,333.03,342.95,9.0,6.7,0.044,230884.4,230884.4,19251,0,0,0,L,1151911521,1,123.59,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407543337,84873.00
08/08/2014 20:15,2,0.219,ACTIVE,217.13,376.31,60.012,1407543304,"274151322000068","019011112586793",35.23,33.30,0,335.74,400.36,7.9,5.7,0.035,161034.2,161034.2,19715,0,0,0,L,1151911521,1,123.59,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407543339,84874.00
08/08/2014 20:15,2,0.316,ACTIVE,216.45,338.44,60.017,1407543304,"274151322000054","019011112586793",26.58,31.50,0,332.13,343.25,8.6,6.3,0.049,221680.9,221680.9,19329,0,0,0,L,1151911521,1,123.36,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407543341,84875.00
08/08/2014 20:15,1,0.145,ALERT,213.7,364.11,60.03,1407543304,"040051121000095","019011112586793",25.50,27,0.000,363.89,379.97,3.6,0.0,0.000,43558.199999988,43558.900000036,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1407543344,84876.00
08/08/2014 20:15,1,0.091,ALERT,214.1,302.86,60.03,1407543304,"040051121000116","019011112586793",28.18,26,0.000,302.55,312.69,2.5,0.0,0.000,47984.700000011,47985.400000011,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1407543347,84877.00
08/08/2014 20:15,1,0.061,ALERT,214.0,382.35,60.00,1407543304,"040051121000068","019011112586793",25.71,27,0.000,381.70,398.11,1.5,0.0,0.000,44191.2,44191.8,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1407543351,84878.00
08/08/2014 20:30,1,0.020,ACTIVE_NO_POWER,214.6,396.08,60.03,1407544205,"033051125000135","019011112586793",37.19,26,0.000,395.94,397.78,0.7,0.0,0.000,41101.599999964,41102.199999988,153,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407544219,84879.00
08/08/2014 20:30,1,0.162,ACTIVE,214.7,338.64,60.03,1407544205,"033051125000118","019011112586793",35.71,26,0.134,318.03,443.31,5.7,10.7,0.028,55335.900000036,55336.800000012,137,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407544226,84880.00
08/08/2014 20:30,1,0.161,ACTIVE_NO_POWER,214.2,381.66,60.00,1407544205,"033051125000150","019011112586793",36.04,26,0.000,317.56,443.27,5.7,0.0,0.000,54334.3,54335.3,132,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407544227,84881.00
08/08/2014 20:30,2,0.242,ACTIVE,216.67,339.95,60.006,1407544205,"274151322000083","019011112586793",26.40,30.30,0,333.33,342.05,6.5,4.3,0.035,223829.4,223829.4,19281,0,0,0,L,1151911521,1,123.14,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407544235,84882.00
08/08/2014 20:30,2,0.262,ACTIVE,217.58,338.74,60.022,1407544205,"274151322000076","019011112586793",26.78,30.30,0,334.54,342.65,7.1,4.9,0.035,233015.7,233015.7,19260,0,0,0,L,1151911521,1,123.36,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407544237,84883.00
08/08/2014 20:30,2,0.152,ACTIVE,217.35,353.47,60.001,1407544205,"274151322000094","019011112586793",32.88,32.00,0,336.64,394.65,5.1,3.0,0.022,162912.3,162912.3,19659,0,0,0,L,1151911521,1,123.36,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407544238,84884.00
08/08/2014 20:30,2,0.264,ACTIVE,216.90,339.04,60.006,1407544205,"274151322000052","019011112586793",26.56,30.30,0,333.03,342.65,7.1,4.9,0.022,224733.9,224733.9,19223,0,0,0,L,1151911521,1,122.68,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407544240,84885.00
08/08/2014 20:30,2,0.252,ACTIVE,216.90,338.44,60.006,1407544205,"274151322000085","019011112586793",25.84,30.50,0,334.24,342.35,6.6,4.4,0.031,223798.1,223798.1,19179,0,0,0,L,1151911521,1,123.81,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407544241,84886.00
08/08/2014 20:30,2,0.256,ACTIVE,216.90,338.14,60.006,1407544205,"274151322000087","019011112586793",25.80,41.50,0,333.03,342.65,6.7,4.5,0.022,213215.1,213215.1,19213,0,0,0,L,1151911521,1,123.59,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407544242,84887.00
08/08/2014 20:30,2,0.236,ACTIVE,216.45,338.44,60.001,1407544205,"274151322000088","019011112586793",24.67,29.80,0,333.33,342.35,6.0,3.8,0.031,217313.2,217313.2,19197,0,0,0,L,1151911521,1,123.81,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407544243,84888.00
08/08/2014 20:30,2,0.252,ACTIVE,217.13,337.24,60.006,1407544205,"274151322000095","019011112586793",26.50,30.80,0,333.63,342.35,6.8,4.6,0.027,230885.8,230885.8,19252,0,0,0,L,1151911521,1,123.59,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407544244,84889.00
08/08/2014 20:30,2,0.170,ACTIVE,217.80,362.79,60.006,1407544205,"274151322000068","019011112586793",33.87,32.40,0,335.74,393.45,5.8,3.7,0.018,161035.4,161035.4,19716,0,0,0,L,1151911521,1,123.59,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407544245,84890.00
08/08/2014 20:30,2,0.246,ACTIVE,216.67,339.34,60.006,1407544205,"274151322000054","019011112586793",26.00,30.50,0,332.73,342.35,6.5,4.4,0.031,221682.2,221682.2,19330,0,0,0,L,1151911521,1,123.36,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407544246,84891.00
08/08/2014 20:30,1,0.044,ALERT,214.3,330.90,60.00,1407544205,"040051121000097","019011112586793",27.95,25,0.000,330.84,345.95,1.2,0.0,0.000,48754.400000036,48754.699999988,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1407544249,84892.00
08/08/2014 20:30,1,0.144,ALERT,213.5,353.42,60.00,1407544205,"040051121000095","019011112586793",24.82,26,0.000,353.32,370.57,3.5,0.0,0.000,43558.900000036,43558.900000036,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1407544252,84893.00
08/08/2014 20:30,1,0.029,ACTIVE_NO_POWER,214.3,360.68,60.00,1407544205,"033051125000132","019011112586793",37.25,26,0.000,360.31,361.45,1.0,0.0,0.000,43421.2,43421.8,164,4,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407544255,84894.00
