ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2014 20:30,1,0.062,ALERT,214.1,328.69,60.00,1407544205,"040051121000068","019011112586793",25.08,26,0.000,327.45,341.27,1.5,0.0,0.000,44191.8,44191.9,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1407544261,84895.00
08/08/2014 20:30,1,0.053,ALERT,214.3,393.34,60.00,1407544205,"040051121000185","019011112586793",26.51,25,0.000,393.21,411.16,1.4,0.0,0.000,50589.6,50590,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1407544264,84896.00
08/08/2014 20:30,1,0.023,ALERT,213.8,340.53,60.00,1407544205,"040051121000195","019011112586793",26.69,25,0.000,339.68,353.07,0.6,0.0,0.000,48225.600000025,48226.000000001,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1407544267,84897.00
08/08/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1407544205,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,47985.400000011,47985.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407545076,84898.00
08/08/2014 20:45,2,0.170,ACTIVE,215.54,337.24,60.012,1407545105,"274151322000083","019011112586793",25.70,29.50,0,332.43,341.75,4.5,2.4,0.018,223830.2,223830.2,19282,0,0,0,L,1151911521,1,122.68,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407545140,84899.00
08/08/2014 20:45,2,0.178,ACTIVE,216.00,337.84,60.017,1407545105,"274151322000076","019011112586793",26.62,29.50,0,333.63,341.75,4.8,2.7,0.027,233016.7,233016.7,19261,0,0,0,L,1151911521,1,122.91,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407545141,84900.00
08/08/2014 20:45,2,0.102,ACTIVE,216.00,336.64,60.012,1407545105,"274151322000094","019011112586793",30.00,30.50,0,333.33,356.18,3.1,1.1,0.013,162912.7,162912.7,19660,0,0,0,L,1151911521,1,122.68,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407545142,84901.00
08/08/2014 20:45,2,0.193,ACTIVE,215.32,337.54,60.006,1407545105,"274151322000052","019011112586793",25.39,29.30,0,332.13,342.05,5.0,2.9,0.009,224734.9,224734.9,19224,0,0,0,L,1151911521,1,122.46,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407545143,84902.00
08/08/2014 20:45,2,0.172,ACTIVE,216.00,336.64,60.049,1407545105,"274151322000085","019011112586793",25.66,29.50,0,333.63,341.75,4.5,2.4,0.018,223798.9,223798.9,19180,0,0,0,L,1151911521,1,123.36,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407545144,84903.00
08/08/2014 20:45,2,0.180,ACTIVE,215.32,337.24,60.017,1407545105,"274151322000087","019011112586793",25.33,39.50,0,332.13,342.35,4.6,2.5,0.013,213216.0,213216.0,19214,0,0,0,L,1151911521,1,122.91,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407545145,84904.00
08/08/2014 20:45,2,0.156,ACTIVE,215.09,337.54,60.012,1407545105,"274151322000088","019011112586793",24.71,29.00,0,332.13,341.75,3.9,1.9,0.013,217313.9,217313.9,19198,0,0,0,L,1151911521,1,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407545146,84905.00
08/08/2014 20:45,2,0.174,ACTIVE,216.00,335.74,60.022,1407545105,"274151322000095","019011112586793",25.56,29.80,0,333.03,341.45,4.5,2.4,0.009,230886.7,230886.7,19253,0,0,0,L,1151911521,1,123.14,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407545147,84906.00
08/08/2014 20:45,2,0.117,ACTIVE,216.45,336.34,60.028,1407545105,"274151322000068","019011112586793",30.24,31.00,0,334.24,365.80,3.6,1.6,0.004,161036.0,161036.0,19717,0,0,0,L,1151911521,1,122.91,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407545148,84907.00
08/08/2014 20:45,2,0.166,ACTIVE,215.32,337.24,60.012,1407545105,"274151322000054","019011112586793",25.80,29.50,0,331.53,342.05,4.4,2.3,0.018,221683.0,221683.0,19331,0,0,0,L,1151911521,1,122.91,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407545149,84908.00
08/08/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1407545105,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,43421.8,43421.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407545968,84909.00
08/08/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1407545105,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,41102.199999988,41102.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407545968,84910.00
08/08/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1407545105,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,44191.9,44191.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407545968,84911.00
08/08/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1407545105,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,55336.800000012,55336.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407545968,84912.00
08/08/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1407545105,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,54335.3,54335.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407545968,84913.00
08/08/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1407545105,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,50590,50590,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407545968,84914.00
08/08/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1407545105,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,48226.000000001,48226.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407545968,84915.00
08/08/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1407545105,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,47985.400000011,47985.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407545968,84916.00
08/08/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1407545105,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,48754.699999988,48754.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407545968,84917.00
08/08/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1407545105,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,43558.900000036,43558.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407545968,84918.00
08/08/2014 21:00,2,0.096,ACTIVE,216.45,338.14,60.022,1407546005,"274151322000083","019011112586793",24.53,28.80,0,332.73,339.95,2.4,0.4,0.009,223830.6,223830.6,19283,0,0,0,L,1151911521,1,122.91,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407546040,84919.00
08/08/2014 21:00,2,0.102,ACTIVE,216.90,336.94,59.996,1407546005,"274151322000076","019011112586793",25.19,29.00,0,333.93,340.25,2.6,0.6,0.004,233017.1,233017.1,19262,0,0,0,L,1151911521,1,123.14,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407546041,84920.00
08/08/2014 21:00,2,0.047,ALERT,216.67,322.51,59.990,1407546005,"274151322000094","019011112586793",25.11,29.50,0,296.96,380.52,1.2,0.0,0.000,162912.8,162912.8,19661,0,0,0,L,1151911521,1,122.91,125.40,0002,26,0,0,0,0,0,0,17,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407546043,84921.00
08/08/2014 21:00,2,0.117,ACTIVE,216.22,337.24,60.001,1407546005,"274151322000052","019011112586793",24.83,28.80,0,332.43,340.25,3.0,0.9,0.000,224735.4,224735.4,19225,0,0,0,L,1151911521,1,122.91,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407546044,84922.00
08/08/2014 21:00,2,0.096,ACTIVE,216.67,338.14,60.001,1407546005,"274151322000085","019011112586793",24.77,28.80,0,333.33,340.25,2.4,0.4,0.009,223799.2,223799.2,19181,0,0,0,L,1151911521,1,123.81,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407546044,84923.00
08/08/2014 21:00,2,0.107,ACTIVE,216.22,337.54,59.996,1407546005,"274151322000087","019011112586793",23.80,37.80,0,332.73,339.95,2.6,0.6,0.000,213216.4,213216.4,19215,0,0,0,L,1151911521,1,123.36,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407546045,84924.00
08/08/2014 21:00,2,0.084,ACTIVE_NO_POWER,216.00,337.24,59.996,1407546005,"274151322000088","019011112586793",22.52,28.30,0,332.43,339.65,1.9,0.0,0.004,217314.1,217314.1,19199,0,0,0,L,1151911521,1,123.59,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407546046,84925.00
08/08/2014 21:00,2,0.094,ACTIVE,216.22,337.24,60.001,1407546005,"274151322000095","019011112586793",24.49,29.00,0,332.73,339.95,2.4,0.3,0.000,230887.0,230887.0,19254,0,0,0,L,1151911521,1,123.36,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407546047,84926.00
08/08/2014 21:00,2,0.066,ALERT,217.13,313.80,60.001,1407546005,"274151322000068","019011112586793",25.21,30.00,0,296.96,379.02,1.8,0.0,0.000,161036.2,161036.2,19718,0,0,0,L,1151911521,1,123.59,125.17,0002,28,0,0,0,0,0,0,18,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407546049,84927.00
08/08/2014 21:00,2,0.094,ACTIVE,216.45,336.94,60.001,1407546005,"274151322000054","019011112586793",24.35,29.00,0,331.83,339.65,2.3,0.3,0.000,221683.3,221683.3,19332,0,0,0,L,1151911521,1,123.36,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407546050,84928.00
08/08/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1407546005,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,55336.800000012,55336.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407546870,84929.00
08/08/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1407546005,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,54335.3,54335.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407546870,84930.00
08/08/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1407546005,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,50590,50590,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407546870,84931.00
08/08/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1407546005,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,48226.000000001,48226.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407546870,84932.00
08/08/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1407546005,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,47985.400000011,47985.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407546870,84933.00
08/08/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1407546005,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,48754.699999988,48754.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407546870,84934.00
08/08/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1407546005,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,43558.900000036,43558.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407546870,84935.00
08/08/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1407546005,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,43421.8,43421.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407546870,84936.00
08/08/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1407546005,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,41102.199999988,41102.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407546870,84937.00
08/08/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1407546005,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,44191.9,44191.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407546870,84938.00
08/08/2014 21:15,2,0.018,ALERT,215.09,297.57,59.969,1407546904,"274151322000083","019011112586793",26.06,27.00,0,296.66,338.74,0.0,0.0,0.000,223830.6,223830.6,19284,0,0,0,L,1151911521,1,122.23,124.72,0100,22,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1407546939,84939.00
08/08/2014 21:15,2,0.018,ALERT,216.00,297.87,60.038,1407546904,"274151322000076","019011112586793",27.10,27.00,0,296.06,339.34,0.0,0.0,0.000,233017.1,233017.1,19263,0,0,0,L,1151911521,1,122.23,125.17,0100,26,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1407546941,84940.00
08/08/2014 21:15,2,0.000,ALERT,215.77,297.26,60.001,1407546904,"274151322000094","019011112586793",0.00,27.80,0,296.06,380.22,0.0,0.0,0.000,162912.8,162912.8,19663,0,0,0,L,1151911521,1,122.46,125.17,0100,-0,0,0,0,0,0,0,171,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1407546943,84941.00
08/08/2014 21:15,2,0.043,ALERT,215.32,296.96,60.006,1407546904,"274151322000052","019011112586793",26.18,27.00,0,296.06,338.74,0.0,0.0,0.000,224735.4,224735.4,19226,0,0,0,L,1151911521,1,122.01,124.94,0100,25,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1407546945,84942.00
08/08/2014 21:15,2,0.020,ALERT,215.77,297.87,60.006,1407546904,"274151322000085","019011112586793",26.30,27.30,0,296.06,339.34,0.0,0.0,0.000,223799.2,223799.2,19182,0,0,0,L,1151911521,1,123.14,124.72,0100,26,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1407546947,84943.00
08/08/2014 21:15,2,0.031,ALERT,215.77,296.66,60.006,1407546904,"274151322000087","019011112586793",25.52,35.00,0,295.76,338.74,0.0,0.0,0.000,213216.4,213216.4,19216,0,0,0,L,1151911521,1,122.46,124.94,0100,31,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1407546949,84944.00
08/08/2014 21:15,2,0.008,ALERT,215.54,297.57,60.001,1407546904,"274151322000088","019011112586793",24.99,26.80,0,296.36,338.44,0.0,0.0,0.000,217314.1,217314.1,19200,0,0,0,L,1151911521,1,122.91,124.72,0100,23,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1407546951,84945.00
08/08/2014 21:15,2,0.012,ALERT,215.54,298.77,60.001,1407546904,"274151322000095","019011112586793",26.44,27.50,0,297.26,338.74,0.0,0.0,0.000,230887.0,230887.0,19255,0,0,0,L,1151911521,1,122.68,124.72,0100,24,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1407546952,84946.00
08/08/2014 21:15,2,0.000,ALERT,216.22,296.66,60.006,1407546904,"274151322000068","019011112586793",0.00,28.00,0,295.76,379.32,0.0,0.0,0.000,161036.2,161036.2,19720,0,0,0,L,1151911521,1,122.91,125.17,0100,-0,0,0,0,0,0,0,171,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1407546954,84947.00
08/08/2014 21:15,2,0.016,ALERT,215.54,297.57,60.038,1407546904,"274151322000054","019011112586793",26.40,27.30,0,296.36,338.74,0.0,0.0,0.000,221683.3,221683.3,19333,0,0,0,L,1151911521,1,122.46,124.72,0100,25,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1407546956,84948.00
08/08/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1407546904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,50590,50590,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407547763,84949.00
08/08/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1407546904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,48226.000000001,48226.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407547763,84950.00
08/08/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1407546904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,47985.400000011,47985.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407547763,84951.00
08/08/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1407546904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,48754.699999988,48754.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407547763,84952.00
08/08/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1407546904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,43558.900000036,43558.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407547763,84953.00
08/08/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1407546904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,43421.8,43421.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407547763,84954.00
08/08/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1407546904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,41102.199999988,41102.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407547763,84955.00
08/08/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1407546904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,44191.9,44191.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407547763,84956.00
08/08/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1407546904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,55336.800000012,55336.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407547763,84957.00
08/08/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1407546904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,54335.3,54335.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407547763,84958.00
08/08/2014 21:30,2,0.000,ALERT,215.32,297.57,60.012,1407547804,"274151322000083","019011112586793",0.00,25.50,0,295.46,299.97,0.0,0.0,0.000,223830.6,223830.6,19286,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1407547839,84959.00
08/08/2014 21:30,2,0.000,ALERT,215.77,297.87,60.012,1407547804,"274151322000076","019011112586793",0.00,25.80,0,295.16,299.97,0.0,0.0,0.000,233017.1,233017.1,19265,0,0,0,L,1151911521,1,122.46,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1407547841,84960.00
08/08/2014 21:30,2,0.000,ALERT,215.54,297.26,60.017,1407547804,"274151322000094","019011112586793",0.00,26.00,0,295.16,299.07,0.0,0.0,0.000,162912.8,162912.8,19665,0,0,0,L,1151911521,1,122.23,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407547843,84961.00
08/08/2014 21:30,2,0.000,ALERT,215.32,296.96,60.012,1407547804,"274151322000052","019011112586793",0.00,25.80,0,295.16,299.97,0.0,0.0,0.000,224735.4,224735.4,19228,0,0,0,L,1151911521,1,121.78,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1407547845,84962.00
08/08/2014 21:30,2,0.000,ALERT,215.54,297.57,60.001,1407547804,"274151322000085","019011112586793",0.00,25.80,0,295.76,299.67,0.0,0.0,0.000,223799.2,223799.2,19184,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1407547847,84963.00
08/08/2014 21:30,2,0.000,ALERT,215.54,296.66,60.017,1407547804,"274151322000087","019011112586793",0.00,32.80,0,294.86,299.37,0.0,0.0,0.000,213216.4,213216.4,19218,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1407547849,84964.00
08/08/2014 21:30,2,0.000,ALERT,214.87,297.26,60.012,1407547804,"274151322000088","019011112586793",0.00,25.50,0,295.46,299.67,0.0,0.0,0.000,217314.1,217314.1,19202,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1407547850,84965.00
08/08/2014 21:30,2,0.000,ALERT,215.54,298.47,60.012,1407547804,"274151322000095","019011112586793",0.00,26.00,0,296.66,300.57,0.0,0.0,0.000,230887.0,230887.0,19257,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1407547852,84966.00
08/08/2014 21:30,2,0.000,ALERT,216.22,296.96,60.022,1407547804,"274151322000068","019011112586793",0.00,26.50,0,294.86,298.77,0.0,0.0,0.000,161036.2,161036.2,19722,0,0,0,L,1151911521,1,122.68,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407547854,84967.00
08/08/2014 21:30,2,0.000,ALERT,215.32,297.87,60.006,1407547804,"274151322000054","019011112586793",0.00,26.00,0,295.46,300.27,0.0,0.0,0.000,221683.3,221683.3,19335,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1407547856,84968.00
08/08/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1407547804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,48754.699999988,48754.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407548675,84969.00
08/08/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1407547804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,43558.900000036,43558.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407548675,84970.00
08/08/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1407547804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,43421.8,43421.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407548675,84971.00
08/08/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1407547804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,41102.199999988,41102.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407548675,84972.00
08/08/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1407547804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,44191.9,44191.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407548675,84973.00
08/08/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1407547804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,55336.800000012,55336.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407548675,84974.00
08/08/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1407547804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,54335.3,54335.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407548675,84975.00
08/08/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1407547804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,50590,50590,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407548675,84976.00
08/08/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1407547804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,48226.000000001,48226.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407548675,84977.00
08/08/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1407547804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,47985.400000011,47985.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407548675,84978.00
08/08/2014 21:45,2,0.000,ALERT,214.41,296.96,60.006,1407548705,"274151322000083","019011112586793",0.00,24.30,0,294.56,299.37,0.0,0.0,0.000,223830.6,223830.6,19288,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407548740,84979.00
08/08/2014 21:45,2,0.000,ALERT,214.87,296.36,60.012,1407548705,"274151322000076","019011112586793",0.00,24.80,0,294.26,299.07,0.0,0.0,0.000,233017.1,233017.1,19267,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407548742,84980.00
08/08/2014 21:45,2,0.000,ALERT,214.64,295.76,60.006,1407548705,"274151322000094","019011112586793",0.00,25.00,0,294.26,298.47,0.0,0.0,0.000,162912.8,162912.8,19667,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407548744,84981.00
08/08/2014 21:45,2,0.000,ALERT,214.19,296.36,60.017,1407548705,"274151322000052","019011112586793",0.00,24.50,0,293.96,299.07,0.0,0.0,0.000,224735.4,224735.4,19230,0,0,0,L,1151911521,1,121.33,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407548745,84982.00
08/08/2014 21:45,2,0.000,ALERT,214.41,296.36,60.017,1407548705,"274151322000085","019011112586793",0.00,24.80,0,294.56,299.07,0.0,0.0,0.000,223799.2,223799.2,19186,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407548747,84983.00
08/08/2014 21:45,2,0.000,ALERT,214.19,295.76,60.012,1407548705,"274151322000087","019011112586793",0.00,31.00,0,293.96,298.47,0.0,0.0,0.000,213216.4,213216.4,19220,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407548749,84984.00
08/08/2014 21:45,2,0.000,ALERT,213.96,296.66,60.012,1407548705,"274151322000088","019011112586793",0.00,24.30,0,294.26,298.77,0.0,0.0,0.000,217314.1,217314.1,19204,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407548751,84985.00
08/08/2014 21:45,2,0.000,ALERT,214.19,297.26,60.017,1407548705,"274151322000095","019011112586793",0.00,24.80,0,295.76,299.67,0.0,0.0,0.000,230887.0,230887.0,19259,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407548753,84986.00
08/08/2014 21:45,2,0.000,ALERT,214.87,295.76,60.017,1407548705,"274151322000068","019011112586793",0.00,25.30,0,293.96,298.17,0.0,0.0,0.000,161036.2,161036.2,19724,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407548755,84987.00
08/08/2014 21:45,2,0.000,ALERT,214.19,296.36,60.012,1407548705,"274151322000054","019011112586793",0.00,24.80,0,294.56,299.37,0.0,0.0,0.000,221683.3,221683.3,19337,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407548756,84988.00
08/08/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1407548705,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,41102.199999988,41102.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407549575,84989.00
08/08/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1407548705,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,44191.9,44191.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407549575,84990.00
08/08/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1407548705,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,55336.800000012,55336.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407549575,84991.00
08/08/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1407548705,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,54335.3,54335.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407549575,84992.00
08/08/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1407548705,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,50590,50590,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407549575,84993.00
08/08/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1407548705,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,48226.000000001,48226.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407549575,84994.00
08/08/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1407548705,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,47985.400000011,47985.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407549575,84995.00
08/08/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1407548705,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,48754.699999988,48754.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407549575,84996.00
08/08/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1407548705,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,43558.900000036,43558.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407549575,84997.00
08/08/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1407548705,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,43421.8,43421.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407549575,84998.00
08/08/2014 22:00,2,0.000,ALERT,213.74,296.06,60.028,1407549604,"274151322000083","019011112586793",0.00,23.50,0,294.26,298.47,0.0,0.0,0.000,223830.6,223830.6,19290,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407549639,84999.00
08/08/2014 22:00,2,0.000,ALERT,214.41,295.76,60.017,1407549604,"274151322000076","019011112586793",0.00,23.80,0,293.96,298.17,0.0,0.0,0.000,233017.1,233017.1,19269,0,0,0,L,1151911521,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407549641,85000.00
08/08/2014 22:00,2,0.000,ALERT,213.96,295.76,60.065,1407549604,"274151322000094","019011112586793",0.00,24.00,0,293.96,297.57,0.0,0.0,0.000,162912.8,162912.8,19669,0,0,0,L,1151911521,1,121.10,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407549643,85001.00
08/08/2014 22:00,2,0.000,ALERT,213.51,296.36,60.033,1407549604,"274151322000052","019011112586793",0.00,23.80,0,293.66,298.47,0.0,0.0,0.000,224735.4,224735.4,19232,0,0,0,L,1151911521,1,120.88,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407549645,85002.00
08/08/2014 22:00,2,0.000,ALERT,213.74,295.76,60.033,1407549604,"274151322000085","019011112586793",0.00,23.80,0,293.96,298.17,0.0,0.0,0.000,223799.2,223799.2,19188,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407549647,85003.00
08/08/2014 22:00,2,0.000,ALERT,213.74,295.46,60.038,1407549604,"274151322000087","019011112586793",0.00,29.30,0,293.36,297.87,0.0,0.0,0.000,213216.4,213216.4,19222,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407549649,85004.00
08/08/2014 22:00,2,0.000,ALERT,213.29,295.76,60.033,1407549604,"274151322000088","019011112586793",0.00,23.50,0,293.96,297.87,0.0,0.0,0.000,217314.1,217314.1,19206,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407549651,85005.00
08/08/2014 22:00,2,0.000,ALERT,213.74,296.96,60.033,1407549604,"274151322000095","019011112586793",0.00,23.80,0,295.16,299.07,0.0,0.0,0.000,230887.0,230887.0,19261,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407549653,85006.00
08/08/2014 22:00,2,0.000,ALERT,214.41,295.16,60.038,1407549604,"274151322000068","019011112586793",0.00,24.50,0,293.36,297.26,0.0,0.0,0.000,161036.2,161036.2,19726,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407549655,85007.00
08/08/2014 22:00,2,0.000,ALERT,213.51,296.36,60.043,1407549604,"274151322000054","019011112586793",0.00,23.80,0,293.96,298.47,0.0,0.0,0.000,221683.3,221683.3,19339,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407549657,85008.00
08/08/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1407549604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,54335.3,54335.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407550475,85009.00
08/08/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1407549604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,50590,50590,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407550475,85010.00
08/08/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1407549604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,48226.000000001,48226.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407550475,85011.00
08/08/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1407549604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,47985.400000011,47985.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407550475,85012.00
08/08/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1407549604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,48754.699999988,48754.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407550475,85013.00
08/08/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1407549604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,43558.900000036,43558.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407550475,85014.00
08/08/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1407549604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,43421.8,43421.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407550475,85015.00
08/08/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1407549604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,41102.199999988,41102.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407550475,85016.00
08/08/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1407549604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,44191.9,44191.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407550475,85017.00
08/08/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1407549604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,55336.800000012,55336.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407550475,85018.00
08/08/2014 22:15,2,0.000,ALERT,215.32,299.07,60.038,1407550504,"274151322000083","019011112586793",0.00,22.80,0,294.26,300.27,0.0,0.0,0.000,223830.6,223830.6,19292,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407550540,85019.00
08/08/2014 22:15,2,0.000,ALERT,215.77,298.47,60.043,1407550504,"274151322000076","019011112586793",0.00,23.00,0,293.96,299.97,0.0,0.0,0.000,233017.1,233017.1,19271,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407550542,85020.00
08/08/2014 22:15,2,0.000,ALERT,215.32,297.87,60.065,1407550504,"274151322000094","019011112586793",0.00,23.30,0,293.96,299.37,0.0,0.0,0.000,162912.8,162912.8,19671,0,0,0,L,1151911521,1,122.01,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407550544,85021.00
08/08/2014 22:15,2,0.000,ALERT,215.09,299.07,60.033,1407550504,"274151322000052","019011112586793",0.00,23.00,0,293.66,300.27,0.0,0.0,0.000,224735.4,224735.4,19234,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407550545,85022.00
08/08/2014 22:15,2,0.000,ALERT,215.32,298.47,60.038,1407550504,"274151322000085","019011112586793",0.00,23.00,0,294.26,299.97,0.0,0.0,0.000,223799.2,223799.2,19190,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407550547,85023.00
08/08/2014 22:15,2,0.000,ALERT,215.32,298.47,60.038,1407550504,"274151322000087","019011112586793",0.00,27.50,0,293.06,299.67,0.0,0.0,0.000,213216.4,213216.4,19224,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407550549,85024.00
08/08/2014 22:15,2,0.000,ALERT,214.87,298.17,60.038,1407550504,"274151322000088","019011112586793",0.00,23.00,0,293.96,299.67,0.0,0.0,0.000,217314.1,217314.1,19208,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407550551,85025.00
08/08/2014 22:15,2,0.000,ALERT,215.32,299.37,60.033,1407550504,"274151322000095","019011112586793",0.00,23.00,0,294.86,300.57,0.0,0.0,0.000,230887.0,230887.0,19263,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407550553,85026.00
08/08/2014 22:15,2,0.000,ALERT,216.00,297.57,60.038,1407550504,"274151322000068","019011112586793",0.00,23.80,0,293.36,299.07,0.0,0.0,0.000,161036.2,161036.2,19728,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407550555,85027.00
08/08/2014 22:15,2,0.000,ALERT,215.09,298.47,60.038,1407550504,"274151322000054","019011112586793",0.00,23.30,0,294.26,300.27,0.0,0.0,0.000,221683.3,221683.3,19341,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407550557,85028.00
08/08/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1407550504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,47985.400000011,47985.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407551376,85029.00
08/08/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1407550504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,48754.699999988,48754.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407551376,85030.00
08/08/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1407550504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,43558.900000036,43558.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407551376,85031.00
08/08/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1407550504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,43421.8,43421.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407551376,85032.00
08/08/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1407550504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,41102.199999988,41102.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407551376,85033.00
08/08/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1407550504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,44191.9,44191.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407551376,85034.00
08/08/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1407550504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,55336.800000012,55336.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407551376,85035.00
08/08/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1407550504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,54335.3,54335.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407551376,85036.00
08/08/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1407550504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,50590,50590,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407551376,85037.00
08/08/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1407550504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,48226.000000001,48226.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407551376,85038.00
08/08/2014 22:30,2,0.000,ALERT,215.32,298.17,60.028,1407551404,"274151322000083","019011112586793",0.00,22.30,0,296.66,300.87,0.0,0.0,0.000,223830.6,223830.6,19294,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407551439,85039.00
08/08/2014 22:30,2,0.000,ALERT,215.77,297.87,60.033,1407551404,"274151322000076","019011112586793",0.00,22.30,0,296.06,300.87,0.0,0.0,0.000,233017.1,233017.1,19273,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407551441,85040.00
08/08/2014 22:30,2,0.000,ALERT,215.32,297.57,60.028,1407551404,"274151322000094","019011112586793",0.00,22.50,0,295.76,299.97,0.0,0.0,0.000,162912.8,162912.8,19673,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407551443,85041.00
08/08/2014 22:30,2,0.000,ALERT,215.09,298.17,60.065,1407551404,"274151322000052","019011112586793",0.00,22.30,0,296.06,301.17,0.0,0.0,0.000,224735.4,224735.4,19236,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407551444,85042.00
08/08/2014 22:30,2,0.000,ALERT,215.32,298.17,60.028,1407551404,"274151322000085","019011112586793",0.00,22.30,0,296.06,300.57,0.0,0.0,0.000,223799.2,223799.2,19192,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407551446,85043.00
08/08/2014 22:30,2,0.000,ALERT,215.32,296.96,60.033,1407551404,"274151322000087","019011112586793",0.00,26.30,0,295.46,299.97,0.0,0.0,0.000,213216.4,213216.4,19226,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407551448,85044.00
08/08/2014 22:30,2,0.000,ALERT,214.87,297.87,60.028,1407551404,"274151322000088","019011112586793",0.00,22.30,0,296.36,300.57,0.0,0.0,0.000,217314.1,217314.1,19210,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407551450,85045.00
08/08/2014 22:30,2,0.000,ALERT,215.09,299.07,60.001,1407551404,"274151322000095","019011112586793",0.00,22.30,0,297.26,301.17,0.0,0.0,0.000,230887.0,230887.0,19265,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407551452,85046.00
08/08/2014 22:30,2,0.000,ALERT,215.77,297.26,60.022,1407551404,"274151322000068","019011112586793",0.00,23.00,0,295.76,299.67,0.0,0.0,0.000,161036.2,161036.2,19730,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407551454,85047.00
08/08/2014 22:30,2,0.000,ALERT,215.09,297.87,60.017,1407551404,"274151322000054","019011112586793",0.00,22.50,0,296.36,301.17,0.0,0.0,0.000,221683.3,221683.3,19343,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407551456,85048.00
08/08/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1407551404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,43421.8,43421.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407552275,85049.00
08/08/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1407551404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,41102.199999988,41102.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407552275,85050.00
