ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1407551404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,44191.9,44191.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407552275,85051.00
08/08/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1407551404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,55336.800000012,55336.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407552275,85052.00
08/08/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1407551404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,54335.3,54335.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407552275,85053.00
08/08/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1407551404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,50590,50590,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407552275,85054.00
08/08/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1407551404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,48226.000000001,48226.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407552275,85055.00
08/08/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1407551404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,47985.400000011,47985.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407552275,85056.00
08/08/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1407551404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,48754.699999988,48754.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407552275,85057.00
08/08/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1407551404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,43558.900000036,43558.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407552275,85058.00
08/08/2014 22:45,2,0.000,ALERT,214.64,297.87,60.028,1407552304,"274151322000083","019011112586793",0.00,21.80,0,295.16,300.57,0.0,0.0,0.000,223830.6,223830.6,19296,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407552340,85059.00
08/08/2014 22:45,2,0.000,ALERT,215.32,297.87,60.028,1407552304,"274151322000076","019011112586793",0.00,21.80,0,295.16,300.57,0.0,0.0,0.000,233017.1,233017.1,19275,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407552342,85060.00
08/08/2014 22:45,2,0.000,ALERT,214.87,297.57,60.012,1407552304,"274151322000094","019011112586793",0.00,22.00,0,295.16,299.67,0.0,0.0,0.000,162912.8,162912.8,19675,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407552344,85061.00
08/08/2014 22:45,2,0.000,ALERT,214.41,297.26,60.033,1407552304,"274151322000052","019011112586793",0.00,22.00,0,295.16,300.57,0.0,0.0,0.000,224735.4,224735.4,19238,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407552346,85062.00
08/08/2014 22:45,2,0.000,ALERT,214.87,298.17,60.028,1407552304,"274151322000085","019011112586793",0.00,21.80,0,295.46,300.27,0.0,0.0,0.000,223799.2,223799.2,19194,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407552348,85063.00
08/08/2014 22:45,2,0.000,ALERT,214.87,296.66,60.033,1407552304,"274151322000087","019011112586793",0.00,25.30,0,294.56,299.97,0.0,0.0,0.000,213216.4,213216.4,19228,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407552349,85064.00
08/08/2014 22:45,2,0.000,ALERT,214.41,297.57,60.059,1407552304,"274151322000088","019011112586793",0.00,21.80,0,295.16,300.27,0.0,0.0,0.000,217314.1,217314.1,19212,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407552351,85065.00
08/08/2014 22:45,2,0.000,ALERT,214.87,298.77,60.033,1407552304,"274151322000095","019011112586793",0.00,21.80,0,296.36,301.17,0.0,0.0,0.000,230887.0,230887.0,19267,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407552353,85066.00
08/08/2014 22:45,2,0.000,ALERT,215.32,296.96,60.033,1407552304,"274151322000068","019011112586793",0.00,22.50,0,294.86,299.37,0.0,0.0,0.000,161036.2,161036.2,19732,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407552355,85067.00
08/08/2014 22:45,2,0.000,ALERT,214.64,297.57,60.059,1407552304,"274151322000054","019011112586793",0.00,22.30,0,295.46,300.87,0.0,0.0,0.000,221683.3,221683.3,19345,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407552357,85068.00
08/08/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1407552304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,55336.800000012,55336.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407553176,85069.00
08/08/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1407552304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,54335.3,54335.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407553176,85070.00
08/08/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1407552304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,50590,50590,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407553177,85071.00
08/08/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1407552304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,48226.000000001,48226.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407553177,85072.00
08/08/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1407552304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,47985.400000011,47985.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407553177,85073.00
08/08/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1407552304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,48754.699999988,48754.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407553177,85074.00
08/08/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1407552304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,43558.900000036,43558.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407553177,85075.00
08/08/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1407552304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,43421.8,43421.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407553177,85076.00
08/08/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1407552304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,41102.199999988,41102.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407553177,85077.00
08/08/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1407552304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,44191.9,44191.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407553177,85078.00
08/08/2014 23:00,2,0.000,ALERT,215.54,298.77,60.017,1407553204,"274151322000083","019011112586793",0.00,21.30,0,296.66,300.57,0.0,0.0,0.000,223830.6,223830.6,19298,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407553239,85079.00
08/08/2014 23:00,2,0.000,ALERT,216.00,299.07,60.022,1407553204,"274151322000076","019011112586793",0.00,21.50,0,296.36,300.57,0.0,0.0,0.000,233017.1,233017.1,19277,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407553241,85080.00
08/08/2014 23:00,2,0.000,ALERT,215.32,298.47,60.017,1407553204,"274151322000094","019011112586793",0.00,21.30,0,296.06,299.97,0.0,0.0,0.000,162912.8,162912.8,19677,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407553243,85081.00
08/08/2014 23:00,2,0.000,ALERT,215.32,298.17,60.022,1407553204,"274151322000052","019011112586793",0.00,21.50,0,296.06,300.57,0.0,0.0,0.000,224735.4,224735.4,19240,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407553245,85082.00
08/08/2014 23:00,2,0.000,ALERT,215.54,298.77,60.017,1407553204,"274151322000085","019011112586793",0.00,21.50,0,296.36,300.57,0.0,0.0,0.000,223799.2,223799.2,19196,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407553247,85083.00
08/08/2014 23:00,2,0.000,ALERT,215.77,297.87,60.043,1407553204,"274151322000087","019011112586793",0.00,24.50,0,295.76,299.67,0.0,0.0,0.000,213216.4,213216.4,19230,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407553249,85084.00
08/08/2014 23:00,2,0.000,ALERT,215.32,298.47,60.017,1407553204,"274151322000088","019011112586793",0.00,21.50,0,296.06,300.27,0.0,0.0,0.000,217314.1,217314.1,19214,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407553251,85085.00
08/08/2014 23:00,2,0.000,ALERT,215.54,299.67,60.017,1407553204,"274151322000095","019011112586793",0.00,21.30,0,297.57,301.17,0.0,0.0,0.000,230887.0,230887.0,19269,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407553252,85086.00
08/08/2014 23:00,2,0.000,ALERT,216.22,298.17,60.022,1407553204,"274151322000068","019011112586793",0.00,22.00,0,295.76,299.37,0.0,0.0,0.000,161036.2,161036.2,19734,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407553254,85087.00
08/08/2014 23:00,2,0.000,ALERT,215.09,298.47,60.017,1407553204,"274151322000054","019011112586793",0.00,21.80,0,296.36,300.87,0.0,0.0,0.000,221683.3,221683.3,19347,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407553256,85088.00
08/08/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1407553204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,48226.000000001,48226.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407554076,85089.00
08/08/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1407553204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,47985.400000011,47985.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407554076,85090.00
08/08/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1407553204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,48754.699999988,48754.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407554076,85091.00
08/08/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1407553204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,43558.900000036,43558.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407554076,85092.00
08/08/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1407553204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,43421.8,43421.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407554076,85093.00
08/08/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1407553204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,41102.199999988,41102.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407554076,85094.00
08/08/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1407553204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,44191.9,44191.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407554076,85095.00
08/08/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1407553204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,55336.800000012,55336.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407554076,85096.00
08/08/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1407553204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,54335.3,54335.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407554076,85097.00
08/08/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1407553204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,50590,50590,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407554076,85098.00
08/08/2014 23:15,2,0.000,ALERT,216.45,300.27,60.006,1407554104,"274151322000083","019011112586793",0.00,21.00,0,297.26,302.07,0.0,0.0,0.000,223830.6,223830.6,19300,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407554139,85099.00
08/08/2014 23:15,2,0.000,ALERT,216.67,300.87,60.006,1407554104,"274151322000076","019011112586793",0.00,21.00,0,296.96,302.07,0.0,0.0,0.000,233017.1,233017.1,19279,0,0,0,L,1151911521,1,123.36,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407554141,85100.00
08/08/2014 23:15,2,0.000,ALERT,216.45,299.97,60.006,1407554104,"274151322000094","019011112586793",0.00,21.00,0,296.66,301.47,0.0,0.0,0.000,162912.8,162912.8,19679,0,0,0,L,1151911521,1,122.91,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407554143,85101.00
08/08/2014 23:15,2,0.000,ALERT,216.00,300.27,60.012,1407554104,"274151322000052","019011112586793",0.00,21.30,0,296.66,302.07,0.0,0.0,0.000,224735.4,224735.4,19242,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407554145,85102.00
08/08/2014 23:15,2,0.000,ALERT,216.22,300.57,60.001,1407554104,"274151322000085","019011112586793",0.00,21.00,0,296.96,302.07,0.0,0.0,0.000,223799.2,223799.2,19198,0,0,0,L,1151911521,1,123.81,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407554147,85103.00
08/08/2014 23:15,2,0.000,ALERT,216.45,299.37,60.006,1407554104,"274151322000087","019011112586793",0.00,23.80,0,296.36,301.17,0.0,0.0,0.000,213216.4,213216.4,19232,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407554148,85104.00
08/08/2014 23:15,2,0.000,ALERT,215.77,299.97,60.006,1407554104,"274151322000088","019011112586793",0.00,21.00,0,296.96,301.47,0.0,0.0,0.000,217314.1,217314.1,19216,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407554150,85105.00
08/08/2014 23:15,2,0.000,ALERT,216.22,301.47,60.001,1407554104,"274151322000095","019011112586793",0.00,20.70,0,297.87,302.37,0.0,0.0,0.000,230887.0,230887.0,19271,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407554152,85106.00
08/08/2014 23:15,2,0.000,ALERT,216.90,299.67,60.001,1407554104,"274151322000068","019011112586793",0.00,21.80,0,296.36,300.87,0.0,0.0,0.000,161036.2,161036.2,19736,0,0,0,L,1151911521,1,123.59,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407554154,85107.00
08/08/2014 23:15,2,0.000,ALERT,216.22,300.27,60.012,1407554104,"274151322000054","019011112586793",0.00,21.30,0,296.96,302.07,0.0,0.0,0.000,221683.3,221683.3,19349,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407554156,85108.00
08/08/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1407554104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,43558.900000036,43558.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407554977,85109.00
08/08/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1407554104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,43421.8,43421.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407554977,85110.00
08/08/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1407554104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,41102.199999988,41102.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407554977,85111.00
08/08/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1407554104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,44191.9,44191.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407554977,85112.00
08/08/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1407554104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,55336.800000012,55336.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407554977,85113.00
08/08/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1407554104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,54335.3,54335.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407554977,85114.00
08/08/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1407554104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,50590,50590,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407554977,85115.00
08/08/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1407554104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,48226.000000001,48226.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407554977,85116.00
08/08/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1407554104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,47985.400000011,47985.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407554977,85117.00
08/08/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1407554104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,48754.699999988,48754.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407554977,85118.00
08/08/2014 23:30,2,0.000,ALERT,214.64,298.17,60.033,1407555004,"274151322000083","019011112586793",0.00,20.30,0,295.46,301.77,0.0,0.0,0.000,223830.6,223830.6,19302,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407555039,85119.00
08/08/2014 23:30,2,0.000,ALERT,215.32,296.96,60.038,1407555004,"274151322000076","019011112586793",0.00,20.70,0,295.16,301.77,0.0,0.0,0.000,233017.1,233017.1,19281,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407555041,85120.00
08/08/2014 23:30,2,0.000,ALERT,214.87,297.87,60.043,1407555004,"274151322000094","019011112586793",0.00,20.30,0,294.86,301.17,0.0,0.0,0.000,162912.8,162912.8,19681,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407555043,85121.00
08/08/2014 23:30,2,0.000,ALERT,214.64,298.17,60.033,1407555004,"274151322000052","019011112586793",0.00,20.70,0,295.16,301.77,0.0,0.0,0.000,224735.4,224735.4,19244,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407555045,85122.00
08/08/2014 23:30,2,0.000,ALERT,214.87,297.26,60.033,1407555004,"274151322000085","019011112586793",0.00,20.70,0,295.46,301.77,0.0,0.0,0.000,223799.2,223799.2,19200,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407555047,85123.00
08/08/2014 23:30,2,0.000,ALERT,214.87,297.26,60.033,1407555004,"274151322000087","019011112586793",0.00,23.00,0,294.56,301.17,0.0,0.0,0.000,213216.4,213216.4,19234,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407555049,85124.00
08/08/2014 23:30,2,0.000,ALERT,214.19,297.57,60.028,1407555004,"274151322000088","019011112586793",0.00,20.70,0,295.16,301.47,0.0,0.0,0.000,217314.1,217314.1,19218,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407555050,85125.00
08/08/2014 23:30,2,0.000,ALERT,214.64,298.47,60.049,1407555004,"274151322000095","019011112586793",0.00,20.30,0,296.36,302.37,0.0,0.0,0.000,230887.0,230887.0,19273,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407555052,85126.00
08/08/2014 23:30,2,0.000,ALERT,215.32,296.96,60.033,1407555004,"274151322000068","019011112586793",0.00,21.50,0,294.86,300.57,0.0,0.0,0.000,161036.2,161036.2,19738,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407555054,85127.00
08/08/2014 23:30,2,0.000,ALERT,214.64,298.17,60.033,1407555004,"274151322000054","019011112586793",0.00,21.00,0,295.16,302.07,0.0,0.0,0.000,221683.3,221683.3,19351,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407555056,85128.00
08/08/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1407555004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,44191.9,44191.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407555876,85129.00
08/08/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1407555004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,55336.800000012,55336.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407555876,85130.00
08/08/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1407555004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,54335.3,54335.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407555876,85131.00
08/08/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1407555004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,50590,50590,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407555876,85132.00
08/08/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1407555004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,48226.000000001,48226.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407555876,85133.00
08/08/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1407555004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,47985.400000011,47985.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407555876,85134.00
08/08/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1407555004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,48754.699999988,48754.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407555876,85135.00
08/08/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1407555004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,43558.900000036,43558.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407555876,85136.00
08/08/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1407555004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,43421.8,43421.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407555876,85137.00
08/08/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1407555004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,41102.199999988,41102.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407555876,85138.00
08/08/2014 23:45,2,0.000,ALERT,214.41,297.57,60.028,1407555906,"274151322000083","019011112586793",0.00,20.00,0,296.06,300.57,0.0,0.0,0.000,223830.6,223830.6,19304,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407555941,85139.00
08/08/2014 23:45,2,0.000,ALERT,215.09,297.87,60.022,1407555906,"274151322000076","019011112586793",0.00,20.30,0,295.76,300.27,0.0,0.0,0.000,233017.1,233017.1,19283,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407555943,85140.00
08/08/2014 23:45,2,0.000,ALERT,214.64,296.96,60.022,1407555906,"274151322000094","019011112586793",0.00,20.00,0,295.46,299.67,0.0,0.0,0.000,162912.8,162912.8,19683,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407555945,85141.00
08/08/2014 23:45,2,0.000,ALERT,214.41,297.87,60.028,1407555906,"274151322000052","019011112586793",0.00,20.70,0,295.46,300.57,0.0,0.0,0.000,224735.4,224735.4,19246,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407555947,85142.00
08/08/2014 23:45,2,0.000,ALERT,214.64,297.57,60.059,1407555906,"274151322000085","019011112586793",0.00,20.30,0,295.76,300.27,0.0,0.0,0.000,223799.2,223799.2,19202,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407555949,85143.00
08/08/2014 23:45,2,0.000,ALERT,214.64,296.96,60.022,1407555906,"274151322000087","019011112586793",0.00,22.50,0,295.16,299.67,0.0,0.0,0.000,213216.4,213216.4,19236,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407555951,85144.00
08/08/2014 23:45,2,0.000,ALERT,213.96,297.26,60.022,1407555906,"274151322000088","019011112586793",0.00,20.30,0,295.76,299.97,0.0,0.0,0.000,217314.1,217314.1,19220,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407555952,85145.00
08/08/2014 23:45,2,0.000,ALERT,214.64,298.47,60.022,1407555906,"274151322000095","019011112586793",0.00,20.00,0,296.96,301.17,0.0,0.0,0.000,230887.0,230887.0,19275,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407555954,85146.00
08/08/2014 23:45,2,0.000,ALERT,215.09,296.96,60.028,1407555906,"274151322000068","019011112586793",0.00,21.30,0,295.16,299.37,0.0,0.0,0.000,161036.2,161036.2,19740,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407555956,85147.00
08/08/2014 23:45,2,0.000,ALERT,214.41,297.26,60.028,1407555906,"274151322000054","019011112586793",0.00,20.70,0,295.76,300.57,0.0,0.0,0.000,221683.3,221683.3,19353,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407555958,85148.00
08/08/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1407555906,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,50590,50590,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407556778,85149.00
08/08/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1407555906,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,48226.000000001,48226.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407556778,85150.00
08/08/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1407555906,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,47985.400000011,47985.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407556778,85151.00
08/08/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1407555906,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,48754.699999988,48754.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407556778,85152.00
08/08/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1407555906,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,43558.900000036,43558.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407556778,85153.00
08/08/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1407555906,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,43421.8,43421.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407556778,85154.00
08/08/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1407555906,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,41102.199999988,41102.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407556778,85155.00
08/08/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1407555906,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,44191.9,44191.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407556778,85156.00
08/08/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1407555906,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,55336.800000012,55336.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407556778,85157.00
08/08/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1407555906,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,54335.3,54335.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407556778,85158.00
